ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 00:00,2,0.000,ALERT,215.32,299.07,59.996,1407038404,"274151322000083","019011112586793",0.00,18.30,0,296.06,302.37,0.0,0.0,0.000,215059.2,215059.2,18484,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407038439,73639.00
08/03/2014 00:00,2,0.000,ALERT,216.00,299.37,60.001,1407038404,"274151322000076","019011112586793",0.00,19.30,0,295.76,302.37,0.0,0.0,0.000,223577.4,223577.4,18465,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407038440,73640.00
08/03/2014 00:00,2,0.000,ALERT,215.32,298.77,60.006,1407038404,"274151322000094","019011112586793",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,154819.9,154819.9,18846,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407038442,73641.00
08/03/2014 00:00,2,0.000,ALERT,215.09,298.77,59.996,1407038404,"274151322000052","019011112586793",0.00,19.30,0,295.76,302.37,0.0,0.0,0.000,215904.6,215904.6,18427,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407038444,73642.00
08/03/2014 00:00,2,0.000,ALERT,215.32,299.67,60.001,1407038404,"274151322000085","019011112586793",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,214986.4,214986.4,18385,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407038446,73643.00
08/03/2014 00:00,2,0.000,ALERT,215.54,298.17,60.022,1407038404,"274151322000087","019011112586793",0.00,20.70,0,295.16,301.47,0.0,0.0,0.000,205024.5,205024.5,18419,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407038448,73644.00
08/03/2014 00:00,2,0.000,ALERT,214.87,298.77,60.006,1407038404,"274151322000088","019011112586793",0.00,19.30,0,295.76,301.77,0.0,0.0,0.000,208698.8,208698.8,18401,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407038450,73645.00
08/03/2014 00:00,2,0.000,ALERT,215.32,300.27,60.017,1407038404,"274151322000095","019011112586793",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,221496.5,221496.5,18454,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407038452,73646.00
08/03/2014 00:00,2,0.000,ALERT,216.00,298.47,60.001,1407038404,"274151322000068","019011112586793",0.00,19.80,0,295.16,301.17,0.0,0.0,0.000,152928.0,152928.0,18903,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407038454,73647.00
08/03/2014 00:00,2,0.000,ALERT,215.09,299.07,59.985,1407038404,"274151322000054","019011112586793",0.00,19.50,0,295.76,302.68,0.0,0.0,0.000,212962.8,212962.8,18535,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407038456,73648.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73649.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73650.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73651.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73652.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73653.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73654.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73655.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73656.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73657.00
08/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407038404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407039274,73658.00
08/03/2014 00:15,2,0.000,ALERT,215.77,299.97,59.975,1407039304,"274151322000083","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,215059.2,215059.2,18486,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407039339,73659.00
08/03/2014 00:15,2,0.000,ALERT,216.22,299.67,59.969,1407039304,"274151322000076","019011112586793",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,223577.4,223577.4,18467,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407039341,73660.00
08/03/2014 00:15,2,0.000,ALERT,215.54,299.07,59.969,1407039304,"274151322000094","019011112586793",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,154819.9,154819.9,18848,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407039342,73661.00
08/03/2014 00:15,2,0.000,ALERT,215.54,299.97,59.975,1407039304,"274151322000052","019011112586793",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,215904.6,215904.6,18429,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407039344,73662.00
08/03/2014 00:15,2,0.000,ALERT,215.77,299.67,59.975,1407039304,"274151322000085","019011112586793",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,214986.4,214986.4,18387,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407039346,73663.00
08/03/2014 00:15,2,0.000,ALERT,215.77,299.37,59.975,1407039304,"274151322000087","019011112586793",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,205024.5,205024.5,18421,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407039348,73664.00
08/03/2014 00:15,2,0.000,ALERT,215.32,299.67,59.975,1407039304,"274151322000088","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,208698.8,208698.8,18403,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407039350,73665.00
08/03/2014 00:15,2,0.000,ALERT,215.77,300.57,59.980,1407039304,"274151322000095","019011112586793",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,221496.5,221496.5,18456,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407039352,73666.00
08/03/2014 00:15,2,0.000,ALERT,216.22,299.07,59.975,1407039304,"274151322000068","019011112586793",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,152928.0,152928.0,18905,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407039354,73667.00
08/03/2014 00:15,2,0.000,ALERT,215.77,299.97,59.975,1407039304,"274151322000054","019011112586793",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,212962.8,212962.8,18537,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407039356,73668.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73669.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73670.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73671.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73672.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73673.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73674.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73675.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73676.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73677.00
08/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407039304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407040173,73678.00
08/03/2014 00:30,2,0.000,ALERT,216.22,301.17,60.017,1407040204,"274151322000083","019011112586793",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,215059.2,215059.2,18488,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407040238,73679.00
08/03/2014 00:30,2,0.000,ALERT,216.90,300.27,60.012,1407040204,"274151322000076","019011112586793",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,223577.4,223577.4,18469,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407040240,73680.00
08/03/2014 00:30,2,0.000,ALERT,216.22,299.97,60.017,1407040204,"274151322000094","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,154819.9,154819.9,18850,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407040242,73681.00
08/03/2014 00:30,2,0.000,ALERT,216.22,301.47,60.017,1407040204,"274151322000052","019011112586793",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,215904.6,215904.6,18431,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407040244,73682.00
08/03/2014 00:30,2,0.000,ALERT,216.22,300.57,60.033,1407040204,"274151322000085","019011112586793",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,214986.4,214986.4,18389,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407040246,73683.00
08/03/2014 00:30,2,0.000,ALERT,216.00,300.27,60.012,1407040204,"274151322000087","019011112586793",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,205024.5,205024.5,18423,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407040248,73684.00
08/03/2014 00:30,2,0.000,ALERT,215.77,300.87,60.006,1407040204,"274151322000088","019011112586793",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,208698.8,208698.8,18405,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407040250,73685.00
08/03/2014 00:30,2,0.000,ALERT,216.22,301.47,59.990,1407040204,"274151322000095","019011112586793",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,221496.5,221496.5,18458,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407040252,73686.00
08/03/2014 00:30,2,0.000,ALERT,216.90,299.97,60.006,1407040204,"274151322000068","019011112586793",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,152928.0,152928.0,18907,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407040254,73687.00
08/03/2014 00:30,2,0.000,ALERT,216.22,301.17,60.006,1407040204,"274151322000054","019011112586793",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,212962.8,212962.8,18539,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407040255,73688.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73689.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73690.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73691.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73692.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73693.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73694.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73695.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73696.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73697.00
08/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407040204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041072,73698.00
08/03/2014 00:45,2,0.000,ALERT,214.64,298.47,60.038,1407041104,"274151322000083","019011112586793",0.00,17.50,0,285.84,302.98,0.0,0.0,0.000,215059.2,215059.2,18490,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407041139,73699.00
08/03/2014 00:45,2,0.000,ALERT,215.09,298.17,60.054,1407041104,"274151322000076","019011112586793",0.00,18.30,0,285.84,302.98,0.0,0.0,0.000,223577.4,223577.4,18471,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407041141,73700.00
08/03/2014 00:45,2,0.000,ALERT,214.41,298.17,60.017,1407041104,"274151322000094","019011112586793",0.00,17.80,0,285.24,302.07,0.0,0.0,0.000,154819.9,154819.9,18852,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407041142,73701.00
08/03/2014 00:45,2,0.000,ALERT,214.19,298.47,60.033,1407041104,"274151322000052","019011112586793",0.00,18.30,0,285.24,302.98,0.0,0.0,0.000,215904.6,215904.6,18433,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407041144,73702.00
08/03/2014 00:45,2,0.000,ALERT,214.64,298.77,60.028,1407041104,"274151322000085","019011112586793",0.00,17.80,0,285.84,302.98,0.0,0.0,0.000,214986.4,214986.4,18391,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407041146,73703.00
08/03/2014 00:45,2,0.000,ALERT,214.41,297.57,60.033,1407041104,"274151322000087","019011112586793",0.00,19.00,0,284.64,302.07,0.0,0.0,0.000,205024.5,205024.5,18425,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407041148,73704.00
08/03/2014 00:45,2,0.000,ALERT,213.96,298.47,60.033,1407041104,"274151322000088","019011112586793",0.00,18.30,0,285.54,302.37,0.0,0.0,0.000,208698.8,208698.8,18407,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407041150,73705.00
08/03/2014 00:45,2,0.000,ALERT,214.19,299.67,60.038,1407041104,"274151322000095","019011112586793",0.00,17.50,0,286.74,303.58,0.0,0.0,0.000,221496.5,221496.5,18460,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407041152,73706.00
08/03/2014 00:45,2,0.000,ALERT,215.32,297.87,60.033,1407041104,"274151322000068","019011112586793",0.00,19.00,0,284.94,301.77,0.0,0.0,0.000,152928.0,152928.0,18909,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407041154,73707.00
08/03/2014 00:45,2,0.000,ALERT,214.41,298.47,60.022,1407041104,"274151322000054","019011112586793",0.00,18.70,0,285.54,302.98,0.0,0.0,0.000,212962.8,212962.8,18541,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407041155,73708.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73709.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73710.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73711.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73712.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73713.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73714.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73715.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73716.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73717.00
08/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407041104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407041973,73718.00
08/03/2014 01:00,2,0.000,ALERT,214.41,298.77,60.012,1407042004,"274151322000083","019011112586793",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,215059.2,215059.2,18492,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042039,73719.00
08/03/2014 01:00,2,0.000,ALERT,214.87,298.77,59.990,1407042004,"274151322000076","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,223577.4,223577.4,18473,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042041,73720.00
08/03/2014 01:00,2,0.000,ALERT,214.41,297.87,59.996,1407042004,"274151322000094","019011112586793",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,154819.9,154819.9,18854,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407042043,73721.00
08/03/2014 01:00,2,0.000,ALERT,214.19,298.47,59.996,1407042004,"274151322000052","019011112586793",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,215904.6,215904.6,18435,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407042045,73722.00
08/03/2014 01:00,2,0.000,ALERT,214.64,298.47,59.996,1407042004,"274151322000085","019011112586793",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,214986.4,214986.4,18393,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042047,73723.00
08/03/2014 01:00,2,0.000,ALERT,214.41,297.57,59.996,1407042004,"274151322000087","019011112586793",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,205024.5,205024.5,18427,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042049,73724.00
08/03/2014 01:00,2,0.000,ALERT,214.19,298.17,59.996,1407042004,"274151322000088","019011112586793",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,208698.8,208698.8,18409,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407042051,73725.00
08/03/2014 01:00,2,0.000,ALERT,214.41,299.37,59.990,1407042004,"274151322000095","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,221496.5,221496.5,18462,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042052,73726.00
08/03/2014 01:00,2,0.000,ALERT,215.09,297.57,59.996,1407042004,"274151322000068","019011112586793",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,152928.0,152928.0,18911,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407042054,73727.00
08/03/2014 01:00,2,0.000,ALERT,214.19,298.17,59.990,1407042004,"274151322000054","019011112586793",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,212962.8,212962.8,18543,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042056,73728.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73729.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73730.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73731.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73732.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73733.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73734.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73735.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73736.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73737.00
08/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407042004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407042874,73738.00
08/03/2014 01:15,2,0.000,ALERT,214.19,298.77,59.996,1407042903,"274151322000083","019011112586793",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,215059.2,215059.2,18494,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407042938,73739.00
08/03/2014 01:15,2,0.000,ALERT,214.87,298.47,59.996,1407042903,"274151322000076","019011112586793",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,223577.4,223577.4,18475,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042940,73740.00
08/03/2014 01:15,2,0.000,ALERT,214.41,297.87,59.996,1407042903,"274151322000094","019011112586793",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,154819.9,154819.9,18856,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042942,73741.00
08/03/2014 01:15,2,0.000,ALERT,213.96,298.77,59.996,1407042903,"274151322000052","019011112586793",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,215904.6,215904.6,18437,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407042944,73742.00
08/03/2014 01:15,2,0.000,ALERT,214.41,298.47,60.001,1407042903,"274151322000085","019011112586793",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,214986.4,214986.4,18395,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042946,73743.00
08/03/2014 01:15,2,0.000,ALERT,214.19,297.57,60.001,1407042903,"274151322000087","019011112586793",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,205024.5,205024.5,18429,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042948,73744.00
08/03/2014 01:15,2,0.000,ALERT,213.74,298.47,60.006,1407042903,"274151322000088","019011112586793",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,208698.8,208698.8,18411,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407042950,73745.00
08/03/2014 01:15,2,0.000,ALERT,214.19,299.37,59.985,1407042903,"274151322000095","019011112586793",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,221496.5,221496.5,18464,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042951,73746.00
08/03/2014 01:15,2,0.000,ALERT,214.87,297.57,59.996,1407042903,"274151322000068","019011112586793",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,152928.0,152928.0,18913,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042953,73747.00
08/03/2014 01:15,2,0.000,ALERT,214.19,299.07,60.001,1407042903,"274151322000054","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,212962.8,212962.8,18545,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407042955,73748.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73749.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73750.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73751.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73752.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73753.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73754.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73755.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73756.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73757.00
08/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407042903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407043772,73758.00
08/03/2014 01:30,2,0.000,ALERT,214.41,299.37,60.017,1407043804,"274151322000083","019011112586793",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,215059.2,215059.2,18496,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407043839,73759.00
08/03/2014 01:30,2,0.000,ALERT,215.09,298.47,60.017,1407043804,"274151322000076","019011112586793",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,223577.4,223577.4,18477,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407043841,73760.00
08/03/2014 01:30,2,0.000,ALERT,214.41,298.17,60.017,1407043804,"274151322000094","019011112586793",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,154819.9,154819.9,18858,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407043843,73761.00
08/03/2014 01:30,2,0.000,ALERT,214.19,299.07,60.054,1407043804,"274151322000052","019011112586793",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,215904.6,215904.6,18439,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407043845,73762.00
08/03/2014 01:30,2,0.000,ALERT,214.64,298.47,60.012,1407043804,"274151322000085","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,214986.4,214986.4,18397,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407043846,73763.00
08/03/2014 01:30,2,0.000,ALERT,214.41,297.57,60.017,1407043804,"274151322000087","019011112586793",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,205024.5,205024.5,18431,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407043848,73764.00
08/03/2014 01:30,2,0.000,ALERT,214.19,298.47,60.017,1407043804,"274151322000088","019011112586793",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,208698.8,208698.8,18413,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407043850,73765.00
08/03/2014 01:30,2,0.000,ALERT,214.41,299.37,60.017,1407043804,"274151322000095","019011112586793",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,221496.5,221496.5,18466,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407043852,73766.00
08/03/2014 01:30,2,0.000,ALERT,215.09,297.57,60.012,1407043804,"274151322000068","019011112586793",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,152928.0,152928.0,18915,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407043854,73767.00
08/03/2014 01:30,2,0.000,ALERT,214.41,298.77,59.996,1407043804,"274151322000054","019011112586793",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,212962.8,212962.8,18547,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407043856,73768.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73769.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73770.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73771.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73772.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73773.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73774.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73775.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73776.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73777.00
08/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407043804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407044674,73778.00
08/03/2014 01:45,2,0.000,ALERT,214.64,298.47,60.001,1407044704,"274151322000083","019011112586793",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,215059.2,215059.2,18498,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044739,73779.00
08/03/2014 01:45,2,0.000,ALERT,215.09,298.77,59.996,1407044704,"274151322000076","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,223577.4,223577.4,18479,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044741,73780.00
08/03/2014 01:45,2,0.000,ALERT,214.64,297.87,59.996,1407044704,"274151322000094","019011112586793",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,154819.9,154819.9,18860,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044743,73781.00
08/03/2014 01:45,2,0.000,ALERT,214.19,298.17,59.990,1407044704,"274151322000052","019011112586793",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,215904.6,215904.6,18441,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044744,73782.00
08/03/2014 01:45,2,0.000,ALERT,214.64,298.77,60.001,1407044704,"274151322000085","019011112586793",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,214986.4,214986.4,18399,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044746,73783.00
08/03/2014 01:45,2,0.000,ALERT,214.64,297.26,60.001,1407044704,"274151322000087","019011112586793",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,205024.5,205024.5,18433,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044748,73784.00
08/03/2014 01:45,2,0.000,ALERT,214.19,297.87,60.006,1407044704,"274151322000088","019011112586793",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,208698.8,208698.8,18415,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044750,73785.00
08/03/2014 01:45,2,0.000,ALERT,214.41,299.37,60.001,1407044704,"274151322000095","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,221496.5,221496.5,18468,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044752,73786.00
08/03/2014 01:45,2,0.000,ALERT,215.32,297.57,60.001,1407044704,"274151322000068","019011112586793",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,152928.0,152928.0,18917,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044754,73787.00
08/03/2014 01:45,2,0.000,ALERT,214.41,298.47,60.001,1407044704,"274151322000054","019011112586793",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,212962.8,212962.8,18549,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407044756,73788.00
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73789.00
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73790.00
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73791.00
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73792.00
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73793.00
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73794.00
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73795.00
