ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73796.00
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73797.00
08/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407044704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407045573,73798.00
08/03/2014 02:00,2,0.000,ALERT,213.96,298.47,60.022,1407045604,"274151322000083","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,215059.2,215059.2,18500,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407045639,73799.00
08/03/2014 02:00,2,0.000,ALERT,214.41,297.57,60.028,1407045604,"274151322000076","019011112586793",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,223577.4,223577.4,18481,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407045641,73800.00
08/03/2014 02:00,2,0.000,ALERT,213.96,297.57,60.033,1407045604,"274151322000094","019011112586793",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,154819.9,154819.9,18862,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407045643,73801.00
08/03/2014 02:00,2,0.000,ALERT,213.51,298.47,60.028,1407045604,"274151322000052","019011112586793",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,215904.6,215904.6,18443,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407045645,73802.00
08/03/2014 02:00,2,0.000,ALERT,213.96,297.87,60.022,1407045604,"274151322000085","019011112586793",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,214986.4,214986.4,18401,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407045647,73803.00
08/03/2014 02:00,2,0.000,ALERT,213.96,297.57,60.022,1407045604,"274151322000087","019011112586793",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,205024.5,205024.5,18435,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407045649,73804.00
08/03/2014 02:00,2,0.000,ALERT,213.51,298.17,60.017,1407045604,"274151322000088","019011112586793",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,208698.8,208698.8,18417,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407045651,73805.00
08/03/2014 02:00,2,0.000,ALERT,213.96,299.07,60.033,1407045604,"274151322000095","019011112586793",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,221496.5,221496.5,18470,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407045652,73806.00
08/03/2014 02:00,2,0.000,ALERT,214.64,297.57,59.990,1407045604,"274151322000068","019011112586793",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,152928.0,152928.0,18919,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407045654,73807.00
08/03/2014 02:00,2,0.000,ALERT,213.51,298.47,60.065,1407045604,"274151322000054","019011112586793",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,212962.8,212962.8,18551,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407045656,73808.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73809.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73810.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73811.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73812.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73813.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73814.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73815.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73816.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73817.00
08/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407045604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407046474,73818.00
08/03/2014 02:15,2,0.000,ALERT,214.19,298.77,60.028,1407046504,"274151322000083","019011112586793",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,215059.2,215059.2,18502,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407046539,73819.00
08/03/2014 02:15,2,0.000,ALERT,214.87,298.77,60.028,1407046504,"274151322000076","019011112586793",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,223577.4,223577.4,18483,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407046541,73820.00
08/03/2014 02:15,2,0.000,ALERT,214.19,298.47,60.033,1407046504,"274151322000094","019011112586793",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,154819.9,154819.9,18864,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407046543,73821.00
08/03/2014 02:15,2,0.000,ALERT,214.19,298.17,60.028,1407046504,"274151322000052","019011112586793",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,215904.6,215904.6,18445,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407046544,73822.00
08/03/2014 02:15,2,0.000,ALERT,214.64,299.07,60.049,1407046504,"274151322000085","019011112586793",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,214986.4,214986.4,18403,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407046546,73823.00
08/03/2014 02:15,2,0.000,ALERT,214.64,297.57,60.065,1407046504,"274151322000087","019011112586793",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,205024.5,205024.5,18437,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407046548,73824.00
08/03/2014 02:15,2,0.000,ALERT,214.19,298.47,60.043,1407046504,"274151322000088","019011112586793",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,208698.8,208698.8,18419,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407046550,73825.00
08/03/2014 02:15,2,0.000,ALERT,214.19,299.67,60.028,1407046504,"274151322000095","019011112586793",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,221496.5,221496.5,18472,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407046552,73826.00
08/03/2014 02:15,2,0.000,ALERT,215.09,297.87,60.033,1407046504,"274151322000068","019011112586793",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,152928.0,152928.0,18921,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407046554,73827.00
08/03/2014 02:15,2,0.000,ALERT,214.41,298.47,60.028,1407046504,"274151322000054","019011112586793",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,212962.8,212962.8,18553,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407046556,73828.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73829.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73830.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73831.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73832.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73833.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73834.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73835.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73836.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73837.00
08/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407046504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407047374,73838.00
08/03/2014 02:30,2,0.000,ALERT,215.09,299.67,60.017,1407047404,"274151322000083","019011112586793",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,215059.2,215059.2,18504,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407047440,73839.00
08/03/2014 02:30,2,0.000,ALERT,215.32,299.97,60.017,1407047404,"274151322000076","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,223577.4,223577.4,18485,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407047441,73840.00
08/03/2014 02:30,2,0.000,ALERT,215.09,299.07,60.012,1407047404,"274151322000094","019011112586793",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,154819.9,154819.9,18866,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407047443,73841.00
08/03/2014 02:30,2,0.000,ALERT,214.87,299.97,60.017,1407047404,"274151322000052","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,215904.6,215904.6,18447,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407047445,73842.00
08/03/2014 02:30,2,0.000,ALERT,215.09,299.97,60.017,1407047404,"274151322000085","019011112586793",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,214986.4,214986.4,18405,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407047447,73843.00
08/03/2014 02:30,2,0.000,ALERT,215.09,298.77,60.017,1407047404,"274151322000087","019011112586793",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,205024.5,205024.5,18439,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407047449,73844.00
08/03/2014 02:30,2,0.000,ALERT,214.64,299.37,59.980,1407047404,"274151322000088","019011112586793",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,208698.8,208698.8,18421,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407047451,73845.00
08/03/2014 02:30,2,0.000,ALERT,215.09,300.57,60.012,1407047404,"274151322000095","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,221496.5,221496.5,18474,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407047453,73846.00
08/03/2014 02:30,2,0.000,ALERT,215.77,298.77,60.012,1407047404,"274151322000068","019011112586793",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,152928.0,152928.0,18923,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407047454,73847.00
08/03/2014 02:30,2,0.000,ALERT,215.09,299.37,60.028,1407047404,"274151322000054","019011112586793",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,212962.8,212962.8,18555,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407047456,73848.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73849.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73850.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73851.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73852.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73853.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73854.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73855.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73856.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73857.00
08/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407047404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407048275,73858.00
08/03/2014 02:45,2,0.000,ALERT,214.87,300.87,60.028,1407048304,"274151322000083","019011112586793",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,215059.2,215059.2,18506,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407048339,73859.00
08/03/2014 02:45,2,0.000,ALERT,215.32,299.97,59.990,1407048304,"274151322000076","019011112586793",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,223577.4,223577.4,18487,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407048341,73860.00
08/03/2014 02:45,2,0.000,ALERT,214.87,299.67,60.028,1407048304,"274151322000094","019011112586793",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,154819.9,154819.9,18868,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407048342,73861.00
08/03/2014 02:45,2,0.000,ALERT,214.64,299.67,60.028,1407048304,"274151322000052","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,215904.6,215904.6,18449,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407048344,73862.00
08/03/2014 02:45,2,0.000,ALERT,215.09,299.97,60.028,1407048304,"274151322000085","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,214986.4,214986.4,18407,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407048346,73863.00
08/03/2014 02:45,2,0.000,ALERT,214.87,299.67,60.028,1407048304,"274151322000087","019011112586793",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,205024.5,205024.5,18441,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407048348,73864.00
08/03/2014 02:45,2,0.000,ALERT,214.64,300.27,60.028,1407048304,"274151322000088","019011112586793",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,208698.8,208698.8,18423,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407048350,73865.00
08/03/2014 02:45,2,0.000,ALERT,214.87,301.17,60.033,1407048304,"274151322000095","019011112586793",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,221496.5,221496.5,18476,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407048352,73866.00
08/03/2014 02:45,2,0.000,ALERT,215.54,299.07,60.022,1407048304,"274151322000068","019011112586793",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,152928.0,152928.0,18925,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407048354,73867.00
08/03/2014 02:45,2,0.000,ALERT,214.87,300.57,60.028,1407048304,"274151322000054","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,212962.8,212962.8,18557,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407048355,73868.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73869.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73870.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73871.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73872.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73873.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73874.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73875.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73876.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73877.00
08/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407048304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407049173,73878.00
08/03/2014 03:00,2,0.000,ALERT,214.87,299.37,60.012,1407049204,"274151322000083","019011112586793",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,215059.2,215059.2,18508,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407049239,73879.00
08/03/2014 03:00,2,0.000,ALERT,215.32,299.07,59.996,1407049204,"274151322000076","019011112586793",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,223577.4,223577.4,18489,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407049241,73880.00
08/03/2014 03:00,2,0.000,ALERT,214.87,299.07,60.017,1407049204,"274151322000094","019011112586793",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,154819.9,154819.9,18870,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407049243,73881.00
08/03/2014 03:00,2,0.000,ALERT,214.41,298.77,60.033,1407049204,"274151322000052","019011112586793",0.00,17.50,0,296.06,302.07,0.0,0.0,0.000,215904.6,215904.6,18451,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407049245,73882.00
08/03/2014 03:00,2,0.000,ALERT,214.87,299.07,60.012,1407049204,"274151322000085","019011112586793",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,214986.4,214986.4,18409,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407049247,73883.00
08/03/2014 03:00,2,0.000,ALERT,214.87,298.47,60.022,1407049204,"274151322000087","019011112586793",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,205024.5,205024.5,18443,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407049248,73884.00
08/03/2014 03:00,2,0.000,ALERT,214.19,299.37,60.022,1407049204,"274151322000088","019011112586793",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,208698.8,208698.8,18425,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407049250,73885.00
08/03/2014 03:00,2,0.000,ALERT,214.64,300.27,60.017,1407049204,"274151322000095","019011112586793",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,221496.5,221496.5,18478,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407049252,73886.00
08/03/2014 03:00,2,0.000,ALERT,215.32,298.47,60.012,1407049204,"274151322000068","019011112586793",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,152928.0,152928.0,18927,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407049254,73887.00
08/03/2014 03:00,2,0.000,ALERT,214.41,299.67,60.017,1407049204,"274151322000054","019011112586793",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,212962.8,212962.8,18559,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407049256,73888.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73889.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73890.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73891.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73892.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73893.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73894.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73895.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73896.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73897.00
08/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407049204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050073,73898.00
08/03/2014 03:15,2,0.000,ALERT,214.64,299.97,59.985,1407050104,"274151322000083","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,215059.2,215059.2,18510,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407050139,73899.00
08/03/2014 03:15,2,0.000,ALERT,215.32,299.07,59.996,1407050104,"274151322000076","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,223577.4,223577.4,18491,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407050141,73900.00
08/03/2014 03:15,2,0.000,ALERT,214.64,298.77,59.990,1407050104,"274151322000094","019011112586793",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,154819.9,154819.9,18872,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407050142,73901.00
08/03/2014 03:15,2,0.000,ALERT,214.41,299.67,59.990,1407050104,"274151322000052","019011112586793",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,215904.6,215904.6,18453,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407050144,73902.00
08/03/2014 03:15,2,0.000,ALERT,214.87,299.07,59.990,1407050104,"274151322000085","019011112586793",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,214986.4,214986.4,18411,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407050146,73903.00
08/03/2014 03:15,2,0.000,ALERT,214.87,299.07,59.990,1407050104,"274151322000087","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,205024.5,205024.5,18445,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407050148,73904.00
08/03/2014 03:15,2,0.000,ALERT,214.41,299.37,59.985,1407050104,"274151322000088","019011112586793",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,208698.8,208698.8,18427,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407050150,73905.00
08/03/2014 03:15,2,0.000,ALERT,214.64,300.27,59.990,1407050104,"274151322000095","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,221496.5,221496.5,18480,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407050152,73906.00
08/03/2014 03:15,2,0.000,ALERT,215.54,298.77,60.017,1407050104,"274151322000068","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,152928.0,152928.0,18929,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407050154,73907.00
08/03/2014 03:15,2,0.000,ALERT,214.41,299.67,59.975,1407050104,"274151322000054","019011112586793",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,212962.8,212962.8,18561,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407050156,73908.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73909.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73910.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73911.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73912.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73913.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73914.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73915.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73916.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73917.00
08/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407050104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407050972,73918.00
08/03/2014 03:30,2,0.000,ALERT,215.77,301.47,60.033,1407051004,"274151322000083","019011112586793",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,215059.2,215059.2,18512,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051039,73919.00
08/03/2014 03:30,2,0.000,ALERT,216.22,300.87,60.033,1407051004,"274151322000076","019011112586793",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,223577.4,223577.4,18493,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051040,73920.00
08/03/2014 03:30,2,0.000,ALERT,215.77,300.87,60.033,1407051004,"274151322000094","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,154819.9,154819.9,18874,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051042,73921.00
08/03/2014 03:30,2,0.000,ALERT,215.54,301.47,60.038,1407051004,"274151322000052","019011112586793",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,215904.6,215904.6,18455,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051044,73922.00
08/03/2014 03:30,2,0.000,ALERT,216.00,301.47,60.038,1407051004,"274151322000085","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,214986.4,214986.4,18413,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051046,73923.00
08/03/2014 03:30,2,0.000,ALERT,215.54,300.57,60.012,1407051004,"274151322000087","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,205024.5,205024.5,18447,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051048,73924.00
08/03/2014 03:30,2,0.000,ALERT,215.09,300.87,60.033,1407051004,"274151322000088","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,208698.8,208698.8,18429,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051050,73925.00
08/03/2014 03:30,2,0.000,ALERT,215.77,302.07,60.054,1407051004,"274151322000095","019011112586793",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,221496.5,221496.5,18482,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051051,73926.00
08/03/2014 03:30,2,0.000,ALERT,216.45,300.27,60.028,1407051004,"274151322000068","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,152928.0,152928.0,18931,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051053,73927.00
08/03/2014 03:30,2,0.000,ALERT,215.32,301.17,60.033,1407051004,"274151322000054","019011112586793",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,212962.8,212962.8,18563,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051055,73928.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73929.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73930.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73931.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73932.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73933.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73934.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73935.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73936.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73937.00
08/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407051004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407051874,73938.00
08/03/2014 03:45,2,0.000,ALERT,215.32,300.87,60.049,1407051904,"274151322000083","019011112586793",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,215059.2,215059.2,18514,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051938,73939.00
08/03/2014 03:45,2,0.000,ALERT,215.77,300.27,60.049,1407051904,"274151322000076","019011112586793",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,223577.4,223577.4,18495,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051940,73940.00
08/03/2014 03:45,2,0.000,ALERT,215.32,300.27,60.038,1407051904,"274151322000094","019011112586793",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,154819.9,154819.9,18876,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051942,73941.00
08/03/2014 03:45,2,0.000,ALERT,214.87,300.27,60.049,1407051904,"274151322000052","019011112586793",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,215904.6,215904.6,18457,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051944,73942.00
08/03/2014 03:45,2,0.000,ALERT,215.32,300.87,60.038,1407051904,"274151322000085","019011112586793",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,214986.4,214986.4,18415,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407051946,73943.00
08/03/2014 03:45,2,0.000,ALERT,215.32,299.67,60.043,1407051904,"274151322000087","019011112586793",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,205024.5,205024.5,18449,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051948,73944.00
08/03/2014 03:45,2,0.000,ALERT,215.09,300.27,60.043,1407051904,"274151322000088","019011112586793",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,208698.8,208698.8,18431,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051950,73945.00
08/03/2014 03:45,2,0.000,ALERT,215.32,301.47,60.038,1407051904,"274151322000095","019011112586793",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,221496.5,221496.5,18484,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051952,73946.00
08/03/2014 03:45,2,0.000,ALERT,215.77,299.67,60.043,1407051904,"274151322000068","019011112586793",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,152928.0,152928.0,18933,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051953,73947.00
08/03/2014 03:45,2,0.000,ALERT,215.09,300.87,60.043,1407051904,"274151322000054","019011112586793",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,212962.8,212962.8,18565,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407051955,73948.00
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73949.00
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73950.00
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73951.00
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73952.00
