ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73953.00
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73954.00
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73955.00
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73956.00
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73957.00
08/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407051904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407052772,73958.00
08/03/2014 04:00,2,0.000,ALERT,214.87,300.87,60.028,1407052803,"274151322000083","019011112586793",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,215059.2,215059.2,18516,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407052838,73959.00
08/03/2014 04:00,2,0.000,ALERT,215.54,300.87,60.022,1407052803,"274151322000076","019011112586793",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,223577.4,223577.4,18497,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407052840,73960.00
08/03/2014 04:00,2,0.000,ALERT,215.09,300.27,60.028,1407052803,"274151322000094","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,154819.9,154819.9,18878,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407052842,73961.00
08/03/2014 04:00,2,0.000,ALERT,214.64,300.27,60.028,1407052803,"274151322000052","019011112586793",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,215904.6,215904.6,18459,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407052843,73962.00
08/03/2014 04:00,2,0.000,ALERT,214.87,300.27,59.990,1407052803,"274151322000085","019011112586793",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,214986.4,214986.4,18417,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407052845,73963.00
08/03/2014 04:00,2,0.000,ALERT,214.87,299.67,59.990,1407052803,"274151322000087","019011112586793",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,205024.5,205024.5,18451,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407052847,73964.00
08/03/2014 04:00,2,0.000,ALERT,214.64,300.27,60.028,1407052803,"274151322000088","019011112586793",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,208698.8,208698.8,18433,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407052849,73965.00
08/03/2014 04:00,2,0.000,ALERT,214.87,301.47,59.990,1407052803,"274151322000095","019011112586793",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,221496.5,221496.5,18486,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407052851,73966.00
08/03/2014 04:00,2,0.000,ALERT,215.77,299.67,60.028,1407052803,"274151322000068","019011112586793",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,152928.0,152928.0,18935,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407052853,73967.00
08/03/2014 04:00,2,0.000,ALERT,214.64,300.87,60.028,1407052803,"274151322000054","019011112586793",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,212962.8,212962.8,18567,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407052855,73968.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73969.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73970.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73971.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73972.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73973.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73974.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73975.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73976.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73977.00
08/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407052803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407053673,73978.00
08/03/2014 04:15,2,0.000,ALERT,214.87,300.27,60.017,1407053704,"274151322000083","019011112586793",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,215059.2,215059.2,18518,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407053738,73979.00
08/03/2014 04:15,2,0.000,ALERT,215.32,299.67,60.017,1407053704,"274151322000076","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,223577.4,223577.4,18499,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407053740,73980.00
08/03/2014 04:15,2,0.000,ALERT,214.87,299.37,60.022,1407053704,"274151322000094","019011112586793",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,154819.9,154819.9,18880,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407053742,73981.00
08/03/2014 04:15,2,0.000,ALERT,214.41,299.97,60.012,1407053704,"274151322000052","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,215904.6,215904.6,18461,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407053744,73982.00
08/03/2014 04:15,2,0.000,ALERT,215.09,299.67,60.043,1407053704,"274151322000085","019011112586793",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,214986.4,214986.4,18419,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407053746,73983.00
08/03/2014 04:15,2,0.000,ALERT,214.64,299.37,60.012,1407053704,"274151322000087","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,205024.5,205024.5,18453,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407053748,73984.00
08/03/2014 04:15,2,0.000,ALERT,214.41,299.67,60.017,1407053704,"274151322000088","019011112586793",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,208698.8,208698.8,18435,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407053749,73985.00
08/03/2014 04:15,2,0.000,ALERT,214.64,300.87,60.017,1407053704,"274151322000095","019011112586793",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,221496.5,221496.5,18488,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407053752,73986.00
08/03/2014 04:15,2,0.000,ALERT,215.32,299.37,60.012,1407053704,"274151322000068","019011112586793",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,152928.0,152928.0,18937,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407053754,73987.00
08/03/2014 04:15,2,0.000,ALERT,214.64,300.27,60.017,1407053704,"274151322000054","019011112586793",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,212962.8,212962.8,18569,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407053755,73988.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73989.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73990.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73991.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73992.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73993.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73994.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73995.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73996.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73997.00
08/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407053704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407054573,73998.00
08/03/2014 04:30,2,0.000,ALERT,214.19,298.47,59.996,1407054603,"274151322000083","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,215059.2,215059.2,18520,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407054638,73999.00
08/03/2014 04:30,2,0.000,ALERT,214.87,298.77,59.990,1407054603,"274151322000076","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,223577.4,223577.4,18501,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407054640,74000.00
08/03/2014 04:30,2,0.000,ALERT,214.19,298.17,60.001,1407054603,"274151322000094","019011112586793",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,154819.9,154819.9,18882,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407054642,74001.00
08/03/2014 04:30,2,0.000,ALERT,213.96,297.87,59.996,1407054603,"274151322000052","019011112586793",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,215904.6,215904.6,18463,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407054644,74002.00
08/03/2014 04:30,2,0.000,ALERT,214.19,298.47,59.996,1407054603,"274151322000085","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,214986.4,214986.4,18421,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407054646,74003.00
08/03/2014 04:30,2,0.000,ALERT,214.19,297.87,59.964,1407054603,"274151322000087","019011112586793",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,205024.5,205024.5,18455,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407054648,74004.00
08/03/2014 04:30,2,0.000,ALERT,213.96,297.87,59.996,1407054603,"274151322000088","019011112586793",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,208698.8,208698.8,18437,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407054649,74005.00
08/03/2014 04:30,2,0.000,ALERT,214.19,299.37,59.996,1407054603,"274151322000095","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,221496.5,221496.5,18490,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407054651,74006.00
08/03/2014 04:30,2,0.000,ALERT,215.09,297.57,60.028,1407054603,"274151322000068","019011112586793",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,152928.0,152928.0,18939,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407054653,74007.00
08/03/2014 04:30,2,0.000,ALERT,214.19,298.17,59.996,1407054603,"274151322000054","019011112586793",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,212962.8,212962.8,18571,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407054655,74008.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74009.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74010.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74011.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74012.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74013.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74014.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74015.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74016.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74017.00
08/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407054603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407055473,74018.00
08/03/2014 04:45,2,0.000,ALERT,214.87,299.67,60.017,1407055504,"274151322000083","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,215059.2,215059.2,18522,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407055539,74019.00
08/03/2014 04:45,2,0.000,ALERT,215.09,299.97,59.985,1407055504,"274151322000076","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,223577.4,223577.4,18503,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407055541,74020.00
08/03/2014 04:45,2,0.000,ALERT,214.87,299.37,60.017,1407055504,"274151322000094","019011112586793",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,154819.9,154819.9,18884,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407055543,74021.00
08/03/2014 04:45,2,0.000,ALERT,214.41,299.37,59.996,1407055504,"274151322000052","019011112586793",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,215904.6,215904.6,18465,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407055545,74022.00
08/03/2014 04:45,2,0.000,ALERT,214.87,299.97,60.043,1407055504,"274151322000085","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,214986.4,214986.4,18423,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407055547,74023.00
08/03/2014 04:45,2,0.000,ALERT,214.87,298.77,60.017,1407055504,"274151322000087","019011112586793",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,205024.5,205024.5,18457,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407055548,74024.00
08/03/2014 04:45,2,0.000,ALERT,214.19,299.37,60.017,1407055504,"274151322000088","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,208698.8,208698.8,18439,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407055551,74025.00
08/03/2014 04:45,2,0.000,ALERT,214.64,300.57,60.012,1407055504,"274151322000095","019011112586793",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,221496.5,221496.5,18492,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407055552,74026.00
08/03/2014 04:45,2,0.000,ALERT,215.32,299.07,60.012,1407055504,"274151322000068","019011112586793",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,152928.0,152928.0,18941,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407055554,74027.00
08/03/2014 04:45,2,0.000,ALERT,214.64,299.37,60.006,1407055504,"274151322000054","019011112586793",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,212962.8,212962.8,18573,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407055556,74028.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74029.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74030.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74031.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74032.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74033.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74034.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74035.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74036.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74037.00
08/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407055504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407056373,74038.00
08/03/2014 05:00,2,0.000,ALERT,214.64,299.97,59.985,1407056404,"274151322000083","019011112586793",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,215059.2,215059.2,18524,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407056440,74039.00
08/03/2014 05:00,2,0.000,ALERT,215.09,299.07,60.006,1407056404,"274151322000076","019011112586793",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,223577.4,223577.4,18505,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407056441,74040.00
08/03/2014 05:00,2,0.000,ALERT,214.64,298.77,59.990,1407056404,"274151322000094","019011112586793",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,154819.9,154819.9,18886,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407056443,74041.00
08/03/2014 05:00,2,0.000,ALERT,214.19,299.37,59.980,1407056404,"274151322000052","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,215904.6,215904.6,18467,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407056445,74042.00
08/03/2014 05:00,2,0.000,ALERT,214.64,299.37,59.990,1407056404,"274151322000085","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,214986.4,214986.4,18425,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407056447,74043.00
08/03/2014 05:00,2,0.000,ALERT,214.64,298.77,59.985,1407056404,"274151322000087","019011112586793",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,205024.5,205024.5,18459,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407056449,74044.00
08/03/2014 05:00,2,0.000,ALERT,214.19,299.67,59.990,1407056404,"274151322000088","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,208698.8,208698.8,18441,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407056451,74045.00
08/03/2014 05:00,2,0.000,ALERT,214.41,300.27,59.996,1407056404,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,221496.5,221496.5,18494,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407056452,74046.00
08/03/2014 05:00,2,0.000,ALERT,215.32,299.07,59.985,1407056404,"274151322000068","019011112586793",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,152928.0,152928.0,18943,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407056454,74047.00
08/03/2014 05:00,2,0.000,ALERT,214.41,299.37,59.985,1407056404,"274151322000054","019011112586793",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,212962.8,212962.8,18575,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407056456,74048.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74049.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74050.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74051.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74052.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74053.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74054.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74055.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74056.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74057.00
08/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407056404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407057275,74058.00
08/03/2014 05:15,2,0.000,ALERT,214.64,299.67,60.017,1407057304,"274151322000083","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,215059.2,215059.2,18526,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057339,74059.00
08/03/2014 05:15,2,0.000,ALERT,214.87,299.67,59.985,1407057304,"274151322000076","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,223577.4,223577.4,18507,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057341,74060.00
08/03/2014 05:15,2,0.000,ALERT,214.41,299.37,60.012,1407057304,"274151322000094","019011112586793",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,154819.9,154819.9,18888,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057343,74061.00
08/03/2014 05:15,2,0.000,ALERT,214.41,299.07,60.012,1407057304,"274151322000052","019011112586793",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,215904.6,215904.6,18469,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057344,74062.00
08/03/2014 05:15,2,0.000,ALERT,214.64,299.97,60.012,1407057304,"274151322000085","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,214986.4,214986.4,18427,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057347,74063.00
08/03/2014 05:15,2,0.000,ALERT,214.41,298.77,60.017,1407057304,"274151322000087","019011112586793",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,205024.5,205024.5,18461,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057349,74064.00
08/03/2014 05:15,2,0.000,ALERT,213.96,299.07,60.017,1407057304,"274151322000088","019011112586793",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,208698.8,208698.8,18443,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057351,74065.00
08/03/2014 05:15,2,0.000,ALERT,214.41,300.57,60.017,1407057304,"274151322000095","019011112586793",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,221496.5,221496.5,18496,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057352,74066.00
08/03/2014 05:15,2,0.000,ALERT,215.32,298.77,60.049,1407057304,"274151322000068","019011112586793",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,152928.0,152928.0,18945,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057354,74067.00
08/03/2014 05:15,2,0.000,ALERT,214.19,299.67,60.012,1407057304,"274151322000054","019011112586793",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,212962.8,212962.8,18577,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407057356,74068.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74069.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74070.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74071.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74072.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74073.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74074.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74075.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74076.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74077.00
08/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407057304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407058174,74078.00
08/03/2014 05:30,2,0.000,ALERT,214.64,300.57,60.033,1407058204,"274151322000083","019011112586793",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,215059.2,215059.2,18528,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407058239,74079.00
08/03/2014 05:30,2,0.000,ALERT,215.32,300.57,60.033,1407058204,"274151322000076","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,223577.4,223577.4,18509,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407058240,74080.00
08/03/2014 05:30,2,0.000,ALERT,214.87,299.97,60.043,1407058204,"274151322000094","019011112586793",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,154819.9,154819.9,18890,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407058242,74081.00
08/03/2014 05:30,2,0.000,ALERT,214.41,300.27,60.033,1407058204,"274151322000052","019011112586793",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,215904.6,215904.6,18471,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407058244,74082.00
08/03/2014 05:30,2,0.000,ALERT,214.64,300.57,60.038,1407058204,"274151322000085","019011112586793",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,214986.4,214986.4,18429,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407058246,74083.00
08/03/2014 05:30,2,0.000,ALERT,214.87,299.67,60.033,1407058204,"274151322000087","019011112586793",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,205024.5,205024.5,18463,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407058248,74084.00
08/03/2014 05:30,2,0.000,ALERT,214.41,299.97,60.022,1407058204,"274151322000088","019011112586793",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,208698.8,208698.8,18445,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407058250,74085.00
08/03/2014 05:30,2,0.000,ALERT,214.64,301.47,60.033,1407058204,"274151322000095","019011112586793",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,221496.5,221496.5,18498,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407058252,74086.00
08/03/2014 05:30,2,0.000,ALERT,215.54,299.67,60.038,1407058204,"274151322000068","019011112586793",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,152928.0,152928.0,18947,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407058254,74087.00
08/03/2014 05:30,2,0.000,ALERT,214.64,300.87,60.038,1407058204,"274151322000054","019011112586793",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,212962.8,212962.8,18579,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407058256,74088.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74089.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74090.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74091.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74092.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74093.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74094.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74095.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74096.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74097.00
08/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407058204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059073,74098.00
08/03/2014 05:45,2,0.000,ALERT,214.41,299.37,59.975,1407059104,"274151322000083","019011112586793",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,215059.2,215059.2,18530,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407059138,74099.00
08/03/2014 05:45,2,0.000,ALERT,214.64,298.77,60.006,1407059104,"274151322000076","019011112586793",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,223577.4,223577.4,18511,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407059140,74100.00
08/03/2014 05:45,2,0.000,ALERT,214.19,298.47,60.012,1407059104,"274151322000094","019011112586793",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,154819.9,154819.9,18892,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407059142,74101.00
08/03/2014 05:45,2,0.000,ALERT,213.96,299.67,59.990,1407059104,"274151322000052","019011112586793",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,215904.6,215904.6,18473,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407059144,74102.00
08/03/2014 05:45,2,0.000,ALERT,214.41,299.07,60.012,1407059104,"274151322000085","019011112586793",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,214986.4,214986.4,18431,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407059146,74103.00
08/03/2014 05:45,2,0.000,ALERT,214.41,298.77,60.006,1407059104,"274151322000087","019011112586793",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,205024.5,205024.5,18465,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407059148,74104.00
08/03/2014 05:45,2,0.000,ALERT,213.96,299.07,60.001,1407059104,"274151322000088","019011112586793",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,208698.8,208698.8,18447,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407059149,74105.00
08/03/2014 05:45,2,0.000,ALERT,214.41,299.97,60.006,1407059104,"274151322000095","019011112586793",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,221496.5,221496.5,18500,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407059151,74106.00
08/03/2014 05:45,2,0.000,ALERT,214.87,298.77,60.001,1407059104,"274151322000068","019011112586793",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,152928.0,152928.0,18949,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407059153,74107.00
08/03/2014 05:45,2,0.000,ALERT,214.19,299.67,60.012,1407059104,"274151322000054","019011112586793",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,212962.8,212962.8,18581,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407059155,74108.00
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74109.00
