ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74110.00
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74111.00
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74112.00
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74113.00
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74114.00
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74115.00
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74116.00
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74117.00
08/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407059104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407059973,74118.00
08/03/2014 06:00,2,0.000,ALERT,213.51,298.47,60.006,1407060004,"274151322000083","019011112586793",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,215059.2,215059.2,18532,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060039,74119.00
08/03/2014 06:00,2,0.000,ALERT,213.96,297.87,60.017,1407060004,"274151322000076","019011112586793",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,223577.4,223577.4,18513,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060041,74120.00
08/03/2014 06:00,2,0.000,ALERT,213.74,297.57,60.022,1407060004,"274151322000094","019011112586793",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,154819.9,154819.9,18894,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407060042,74121.00
08/03/2014 06:00,2,0.000,ALERT,213.29,298.77,60.017,1407060004,"274151322000052","019011112586793",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,215904.6,215904.6,18475,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060044,74122.00
08/03/2014 06:00,2,0.000,ALERT,213.74,298.17,60.022,1407060004,"274151322000085","019011112586793",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,214986.4,214986.4,18433,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060046,74123.00
08/03/2014 06:00,2,0.000,ALERT,213.51,297.87,60.017,1407060004,"274151322000087","019011112586793",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,205024.5,205024.5,18467,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407060048,74124.00
08/03/2014 06:00,2,0.000,ALERT,213.06,298.47,60.038,1407060004,"274151322000088","019011112586793",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,208698.8,208698.8,18449,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060050,74125.00
08/03/2014 06:00,2,0.000,ALERT,213.51,299.07,60.017,1407060004,"274151322000095","019011112586793",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,221496.5,221496.5,18502,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407060052,74126.00
08/03/2014 06:00,2,0.000,ALERT,214.19,297.87,60.017,1407060004,"274151322000068","019011112586793",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,152928.0,152928.0,18951,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060053,74127.00
08/03/2014 06:00,2,0.000,ALERT,213.51,298.77,60.017,1407060004,"274151322000054","019011112586793",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,212962.8,212962.8,18583,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407060055,74128.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74129.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74130.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74131.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74132.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74133.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74134.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74135.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74136.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74137.00
08/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407060004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407060873,74138.00
08/03/2014 06:15,2,0.000,ALERT,214.41,299.67,60.028,1407060905,"274151322000083","019011112586793",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,215059.2,215059.2,18534,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407060939,74139.00
08/03/2014 06:15,2,0.000,ALERT,214.87,300.27,60.028,1407060905,"274151322000076","019011112586793",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,223577.4,223577.4,18515,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060941,74140.00
08/03/2014 06:15,2,0.000,ALERT,214.41,299.37,60.033,1407060905,"274151322000094","019011112586793",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,154819.9,154819.9,18896,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060943,74141.00
08/03/2014 06:15,2,0.000,ALERT,214.41,299.07,60.033,1407060905,"274151322000052","019011112586793",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,215904.6,215904.6,18477,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060945,74142.00
08/03/2014 06:15,2,0.000,ALERT,214.64,300.27,60.028,1407060905,"274151322000085","019011112586793",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,214986.4,214986.4,18435,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060947,74143.00
08/03/2014 06:15,2,0.000,ALERT,214.64,298.77,60.033,1407060905,"274151322000087","019011112586793",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,205024.5,205024.5,18469,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060949,74144.00
08/03/2014 06:15,2,0.000,ALERT,214.19,299.67,60.033,1407060905,"274151322000088","019011112586793",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,208698.8,208698.8,18451,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060951,74145.00
08/03/2014 06:15,2,0.000,ALERT,214.41,300.87,60.038,1407060905,"274151322000095","019011112586793",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,221496.5,221496.5,18504,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060953,74146.00
08/03/2014 06:15,2,0.000,ALERT,215.32,299.07,60.033,1407060905,"274151322000068","019011112586793",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,152928.0,152928.0,18953,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060954,74147.00
08/03/2014 06:15,2,0.000,ALERT,214.19,299.67,60.033,1407060905,"274151322000054","019011112586793",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,212962.8,212962.8,18585,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407060956,74148.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74149.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74150.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74151.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74152.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74153.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74154.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74155.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74156.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74157.00
08/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407060905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407061773,74158.00
08/03/2014 06:30,2,0.000,ALERT,215.54,300.27,60.012,1407061803,"274151322000083","019011112586793",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,215059.2,215059.2,18536,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407061839,74159.00
08/03/2014 06:30,2,0.000,ALERT,216.00,300.27,60.012,1407061803,"274151322000076","019011112586793",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,223577.4,223577.4,18517,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407061840,74160.00
08/03/2014 06:30,2,0.000,ALERT,215.54,299.97,60.017,1407061803,"274151322000094","019011112586793",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,154819.9,154819.9,18898,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407061842,74161.00
08/03/2014 06:30,2,0.000,ALERT,215.32,299.97,60.017,1407061803,"274151322000052","019011112586793",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,215904.6,215904.6,18479,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407061844,74162.00
08/03/2014 06:30,2,0.000,ALERT,215.32,300.87,60.017,1407061803,"274151322000085","019011112586793",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,214986.4,214986.4,18437,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407061846,74163.00
08/03/2014 06:30,2,0.000,ALERT,215.54,299.67,60.012,1407061803,"274151322000087","019011112586793",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,205024.5,205024.5,18471,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407061848,74164.00
08/03/2014 06:30,2,0.000,ALERT,215.09,299.97,60.012,1407061803,"274151322000088","019011112586793",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,208698.8,208698.8,18453,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407061850,74165.00
08/03/2014 06:30,2,0.000,ALERT,215.32,301.47,60.017,1407061803,"274151322000095","019011112586793",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,221496.5,221496.5,18506,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407061852,74166.00
08/03/2014 06:30,2,0.000,ALERT,216.00,299.67,60.012,1407061803,"274151322000068","019011112586793",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,152928.0,152928.0,18955,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407061853,74167.00
08/03/2014 06:30,2,0.000,ALERT,215.32,300.27,60.017,1407061803,"274151322000054","019011112586793",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,212962.8,212962.8,18587,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407061855,74168.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74169.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74170.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74171.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74172.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74173.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74174.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74175.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74176.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74177.00
08/03/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407061803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407062673,74178.00
08/03/2014 06:45,2,0.055,ALERT,214.64,299.37,60.022,1407062704,"274151322000083","019011112586793",18.75,19.50,0,297.57,302.68,1.0,0.0,0.000,215059.2,215059.2,18538,0,0,0,L,1151911521,1,122.46,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1407062739,74179.00
08/03/2014 06:45,2,0.055,ALERT,214.87,298.77,60.022,1407062704,"274151322000076","019011112586793",20.06,19.50,0,296.96,302.68,1.1,0.0,0.000,223577.4,223577.4,18519,0,0,0,L,1151911521,1,122.68,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1407062741,74180.00
08/03/2014 06:45,2,0.000,ALERT,214.64,324.62,60.028,1407062704,"274151322000094","019011112586793",38.03,19.30,0,296.96,361.59,0.0,0.0,0.000,154819.9,154819.9,18900,0,0,0,L,1151911521,1,122.46,124.49,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1407062743,74181.00
08/03/2014 06:45,2,0.076,ALERT,214.19,299.67,59.996,1407062704,"274151322000052","019011112586793",18.81,19.80,0,296.96,302.68,1.5,0.0,0.000,215904.6,215904.6,18481,0,0,0,L,1151911521,1,122.01,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1407062745,74182.00
08/03/2014 06:45,2,0.055,ALERT,214.87,299.07,60.028,1407062704,"274151322000085","019011112586793",19.92,19.80,0,297.26,302.68,1.1,0.0,0.000,214986.4,214986.4,18439,0,0,0,L,1151911521,1,123.14,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1407062747,74183.00
08/03/2014 06:45,2,0.066,ALERT,214.87,298.77,60.054,1407062704,"274151322000087","019011112586793",18.37,19.80,0,296.36,301.77,1.2,0.0,0.000,205024.5,205024.5,18473,0,0,0,L,1151911521,1,122.91,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1407062749,74184.00
08/03/2014 06:45,2,0.041,ALERT,213.96,299.07,60.028,1407062704,"274151322000088","019011112586793",18.77,20.00,0,296.96,302.37,0.8,0.0,0.000,208698.8,208698.8,18455,0,0,0,L,1151911521,1,123.14,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1407062751,74185.00
08/03/2014 06:45,2,0.049,ALERT,214.64,299.97,60.022,1407062704,"274151322000095","019011112586793",19.66,19.30,0,298.17,303.58,1.0,0.0,0.000,221496.5,221496.5,18508,0,0,0,L,1151911521,1,122.91,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1407062753,74186.00
08/03/2014 06:45,2,0.008,ALERT,215.32,298.17,60.028,1407062704,"274151322000068","019011112586793",38.33,20.30,0,297.26,366.70,0.0,0.0,0.000,152928.0,152928.0,18957,0,0,0,L,1151911521,1,123.14,124.27,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1407062754,74187.00
08/03/2014 06:45,2,0.051,ALERT,214.64,299.67,60.028,1407062704,"274151322000054","019011112586793",19.38,20.30,0,297.26,302.68,1.0,0.0,0.000,212962.8,212962.8,18589,0,0,0,L,1151911521,1,122.91,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1407062756,74188.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74189.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74190.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74191.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74192.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74193.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74194.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74195.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74196.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74197.00
08/03/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407062704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063574,74198.00
08/03/2014 07:00,2,0.172,ACTIVE,215.32,338.14,59.980,1407063605,"274151322000083","019011112586793",25.49,21.00,0,297.26,355.58,4.4,2.4,0.018,215059.3,215059.3,18540,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063639,74199.00
08/03/2014 07:00,2,0.182,ACTIVE,216.00,339.65,59.975,1407063605,"274151322000076","019011112586793",26.56,21.30,0,297.26,345.96,4.9,2.8,0.018,223577.6,223577.6,18521,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063640,74200.00
08/03/2014 07:00,2,0.104,ALERT,215.77,338.74,59.985,1407063605,"274151322000094","019011112586793",30.16,20.30,0,297.26,384.43,3.2,1.1,0.009,154820.0,154820.0,18902,0,0,0,L,1151911521,1,122.91,124.72,0002,16,0,0,0,0,0,0,116,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1407063642,74201.00
08/03/2014 07:00,2,0.197,ACTIVE,215.32,338.14,59.985,1407063605,"274151322000052","019011112586793",25.74,21.30,0,296.96,348.96,5.2,3.1,0.013,215904.9,215904.9,18483,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063643,74202.00
08/03/2014 07:00,2,0.172,ACTIVE,215.54,339.04,59.985,1407063605,"274151322000085","019011112586793",25.90,21.00,0,297.26,346.56,4.5,2.5,0.013,214986.5,214986.5,18441,0,0,0,L,1151911521,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063644,74203.00
08/03/2014 07:00,2,0.184,ACTIVE,215.54,338.74,59.980,1407063605,"274151322000087","019011112586793",25.43,21.30,0,296.36,348.36,4.7,2.6,0.013,205024.7,205024.7,18475,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063645,74204.00
08/03/2014 07:00,2,0.158,ACTIVE,215.09,338.14,59.980,1407063605,"274151322000088","019011112586793",24.91,21.30,0,297.26,346.56,4.0,1.9,0.009,208698.9,208698.9,18457,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063646,74205.00
08/03/2014 07:00,2,0.172,ACTIVE,215.32,336.94,59.980,1407063605,"274151322000095","019011112586793",25.86,20.70,0,298.77,341.15,4.5,2.4,0.009,221496.6,221496.6,18510,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063647,74206.00
08/03/2014 07:00,2,0.119,ALERT,216.22,339.65,59.980,1407063605,"274151322000068","019011112586793",30.34,21.50,0,296.96,385.93,3.7,1.6,0.013,152928.1,152928.1,18959,0,0,0,L,1151911521,1,123.81,124.49,0002,19,0,0,0,0,0,0,116,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1407063649,74207.00
08/03/2014 07:00,2,0.170,ACTIVE,215.32,336.64,59.980,1407063605,"274151322000054","019011112586793",25.98,21.50,0,297.57,376.92,4.5,2.4,0.009,212963.0,212963.0,18591,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063650,74208.00
08/03/2014 07:00,1,0.009,ACTIVE_NO_POWER,214.5,429.60,60.00,1407063605,"033051125000118","019011112586793",42.04,19,0.000,300.36,440.30,0.4,0.0,0.000,46915.300000012,46915.5,19,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063678,74209.00
08/03/2014 07:00,1,0.021,ACTIVE_NO_POWER,214.0,402.20,60.00,1407063605,"033051125000150","019011112586793",42.09,18,0.000,302.41,440.55,0.8,0.0,0.000,45900.2,45900.4,27,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063712,74210.00
08/03/2014 07:00,1,0.045,ALERT,215.1,303.84,60.03,1407063605,"040051121000097","019011112586793",28.20,18,0.000,300.48,306.69,1.2,0.0,0.000,41228.8,41228.8,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407063833,74211.00
08/03/2014 07:00,1,0.053,ALERT,214.1,303.15,60.03,1407063605,"040051121000185","019011112586793",26.74,18,0.000,301.38,307.45,1.4,0.0,0.000,43203,43203.1,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407063851,74212.00
08/03/2014 07:00,1,0.017,ALERT,214.5,302.94,60.03,1407063605,"040051121000195","019011112586793",26.99,18,0.000,300.79,306.61,0.4,0.0,0.000,40752.900000037,40753.000000001,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407063860,74213.00
08/03/2014 07:00,1,0.028,ACTIVE_NO_POWER,214.8,421.41,60.03,1407063605,"033051125000132","019011112586793",37.82,19,0.000,302.46,439.58,1.0,0.0,0.000,37047.6,37048.3,33,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407063882,74214.00
08/03/2014 07:00,1,0.017,ALERT,214.9,358.52,60.07,1407063605,"033051125000135","019011112586793",37.83,19,0.000,358.27,360.14,0.6,0.0,0.000,34776.599999964,34777.299999952,37,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407063895,74215.00
08/03/2014 07:00,1,0.061,ALERT,215.4,301.61,60.03,1407063605,"040051121000068","019011112586793",25.47,18,0.000,300.99,306.87,1.5,0.0,0.000,37413.2,37413.2,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407063913,74216.00
08/03/2014 07:00,1,0.137,ALERT,214.3,301.13,60.03,1407063605,"040051121000095","019011112586793",25.18,18,0.000,300.62,306.45,3.4,0.0,0.000,36856.100000024,36856.199999988,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407063923,74217.00
08/03/2014 07:00,1,0.084,ALERT,214.9,302.30,60.03,1407063605,"040051121000116","019011112586793",28.16,18,0.000,302.09,307.73,2.3,0.0,0.000,40538.600000011,40538.600000011,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407063933,74218.00
08/03/2014 07:15,1,0.046,ACTIVE_NO_POWER,214.8,429.47,60.03,1407064504,"040051121000097","019011112586793",28.81,19,0.000,300.20,441.01,1.3,0.0,0.000,41228.8,41228.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064507,74219.00
08/03/2014 07:15,1,0.279,ACTIVE_NO_POWER,213.8,430.09,60.03,1407064504,"040051121000095","019011112586793",23.76,19,0.000,300.42,437.69,6.5,0.0,0.000,36856.199999988,36856.300000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064509,74220.00
08/03/2014 07:15,1,0.185,ACTIVE,214.5,331.14,60.00,1407064504,"033051125000132","019011112586793",32.17,20,0.139,322.33,440.94,5.9,14.2,0.096,37048.3,37048.8,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064510,74221.00
08/03/2014 07:15,1,0.179,ACTIVE_NO_POWER,214.4,387.42,60.03,1407064504,"033051125000135","019011112586793",31.25,20,0.000,323.06,440.59,5.5,0.0,0.143,34777.299999952,34777.799999952,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064511,74222.00
08/03/2014 07:15,1,0.062,ACTIVE_NO_POWER,214.2,329.40,60.03,1407064504,"040051121000068","019011112586793",26.00,19,0.000,300.83,439.62,1.6,0.0,0.000,37413.2,37413.5,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064516,74223.00
08/03/2014 07:15,1,0.207,ACTIVE_NO_POWER,214.5,356.13,60.00,1407064504,"033051125000118","019011112586793",36.57,20,0.094,319.29,444.54,7.5,0.0,0.204,46915.5,46916.400000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064517,74224.00
08/03/2014 07:15,1,0.202,ACTIVE,213.9,350.77,60.03,1407064504,"033051125000150","019011112586793",38.68,20,0.144,319.90,444.54,7.8,12.7,0.011,45900.4,45901.1,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064519,74225.00
08/03/2014 07:15,1,0.054,ACTIVE_NO_POWER,214.1,388.27,60.00,1407064504,"040051121000185","019011112586793",27.62,18,0.000,384.50,388.64,1.5,0.0,0.000,43203.1,43203.1,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064520,74226.00
08/03/2014 07:15,1,0.232,ACTIVE_NO_POWER,214.2,433.11,60.00,1407064504,"040051121000195","019011112586793",22.26,19,0.000,300.50,441.21,5.0,0.0,0.000,40753.000000001,40753.100000025,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064522,74227.00
08/03/2014 07:15,2,0.305,ACTIVE,215.09,339.34,60.001,1407064504,"274151322000083","019011112586793",26.62,22.00,0,334.84,344.76,8.2,6.0,0.040,215060.6,215060.6,18541,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064523,74228.00
08/03/2014 07:15,2,0.318,ACTIVE,215.54,340.55,60.006,1407064504,"274151322000076","019011112586793",27.97,22.00,0,336.34,344.76,9.0,6.8,0.049,223579.0,223579.0,18522,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064524,74229.00
08/03/2014 07:15,2,0.191,ACTIVE,215.09,388.34,60.006,1407064504,"274151322000094","019011112586793",36.56,22.00,0,336.34,398.56,7.2,5.0,0.035,154820.9,154820.9,18904,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064525,74230.00
08/03/2014 07:15,2,0.328,ACTIVE,214.87,337.84,60.017,1407064504,"274151322000052","019011112586793",27.00,22.30,0,334.54,344.76,9.0,6.7,0.035,215906.2,215906.2,18484,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064525,74231.00
08/03/2014 07:15,2,0.309,ACTIVE,215.09,339.95,60.012,1407064504,"274151322000085","019011112586793",26.86,22.00,0,336.04,344.76,8.4,6.2,0.044,214987.8,214987.8,18442,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064526,74232.00
08/03/2014 07:15,2,0.314,ACTIVE,215.32,339.04,60.012,1407064504,"274151322000087","019011112586793",26.92,22.50,0,334.84,344.76,8.6,6.3,0.035,205026.0,205026.0,18476,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064527,74233.00
08/03/2014 07:15,2,0.287,ACTIVE,214.64,338.14,60.006,1407064504,"274151322000088","019011112586793",26.50,22.00,0,335.44,343.85,7.7,5.5,0.031,208700.0,208700.0,18458,0,0,0,L,1151911521,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064528,74234.00
08/03/2014 07:15,2,0.316,ACTIVE,214.87,339.04,60.017,1407064504,"274151322000095","019011112586793",26.88,21.50,0,335.44,344.15,8.6,6.4,0.040,221497.9,221497.9,18511,0,0,0,L,1151911521,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064529,74235.00
08/03/2014 07:15,2,0.209,ACTIVE,215.54,391.04,60.012,1407064504,"274151322000068","019011112586793",36.78,23.00,0,336.34,402.16,7.8,5.6,0.040,152929.1,152929.1,18961,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064530,74236.00
08/03/2014 07:15,2,0.309,ACTIVE,214.87,339.95,60.012,1407064504,"274151322000054","019011112586793",26.62,22.50,0,334.84,344.15,8.3,6.1,0.044,212964.2,212964.2,18592,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407064531,74237.00
08/03/2014 07:15,1,0.085,ALERT,213.7,414.09,60.00,1407064504,"040051121000116","019011112586793",28.56,19,0.000,413.51,425.43,2.4,0.0,0.000,40538.600000011,40538.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407064534,74238.00
08/03/2014 07:30,1,0.342,ACTIVE_NO_POWER,213.8,391.69,60.00,1407065407,"040051121000097","019011112586793",23.25,21,0.000,319.50,441.35,7.8,0.0,0.000,41228.8,41229.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065410,74239.00
08/03/2014 07:30,1,0.429,ACTIVE_NO_POWER,213.3,404.61,60.00,1407065407,"040051121000095","019011112586793",21.55,20,0.000,313.83,438.07,9.1,0.0,0.000,36856.300000012,36857.100000024,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065411,74240.00
08/03/2014 07:30,1,0.230,ACTIVE,213.5,345.69,60.00,1407065407,"033051125000132","019011112586793",33.06,20,0.137,315.94,440.45,7.5,14.1,0.021,37048.8,37049.7,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065412,74241.00
08/03/2014 07:30,1,0.222,ACTIVE,213.9,355.45,60.03,1407065407,"033051125000135","019011112586793",32.29,21,0.137,317.16,441.31,7.1,14.0,0.005,34777.799999952,34778.699999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065413,74242.00
08/03/2014 07:30,1,0.389,ACTIVE,213.9,351.70,60.00,1407065407,"040051121000116","019011112586793",23.21,20,0.143,302.88,439.64,8.9,14.2,0.005,40538.800000011,40539.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065415,74243.00
08/03/2014 07:30,1,0.365,ACTIVE_NO_POWER,213.1,403.13,60.03,1407065407,"040051121000068","019011112586793",21.55,20,0.000,320.85,440.13,7.8,0.0,0.000,37413.5,37414.2,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065416,74244.00
08/03/2014 07:30,1,0.257,ACTIVE,213.6,381.06,60.00,1407065407,"033051125000118","019011112586793",37.37,20,0.143,313.56,444.76,9.5,13.7,0.000,46916.400000036,46917.800000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065417,74245.00
08/03/2014 07:30,1,0.267,ACTIVE,213.3,359.21,60.03,1407065407,"033051125000150","019011112586793",37.73,20,0.144,318.53,445.31,10.0,15.3,0.011,45901.1,45902.6,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065418,74246.00
08/03/2014 07:30,1,0.345,ACTIVE,213.2,345.55,60.03,1407065407,"040051121000185","019011112586793",21.66,20,0.137,319.90,440.07,7.4,13.7,0.007,43203.1,43203.6,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065420,74247.00
08/03/2014 07:30,1,0.322,ACTIVE,213.4,337.10,60.00,1407065407,"040051121000195","019011112586793",21.78,20,0.132,320.22,441.15,6.9,14.1,0.051,40753.100000025,40754.000000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065421,74248.00
08/03/2014 07:30,2,0.373,ACTIVE,214.19,339.34,59.985,1407065407,"274151322000083","019011112586793",26.90,22.50,0,333.93,343.85,10.2,7.9,0.057,215062.3,215062.3,18542,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065422,74249.00
08/03/2014 07:30,2,0.406,ACTIVE,215.09,340.25,59.996,1407065407,"274151322000076","019011112586793",27.75,22.80,0,335.14,344.45,11.4,9.1,0.066,223581.0,223581.0,18523,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065423,74250.00
08/03/2014 07:30,2,0.242,ACTIVE,214.64,388.94,59.990,1407065407,"274151322000094","019011112586793",36.40,23.00,0,336.64,400.96,9.0,6.7,0.053,154822.3,154822.3,18905,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065424,74251.00
08/03/2014 07:30,2,0.393,ACTIVE,214.41,338.74,59.996,1407065407,"274151322000052","019011112586793",27.75,23.00,0,333.93,344.15,11.1,8.8,0.062,215908.1,215908.1,18485,0,0,0,L,1151911521,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065425,74252.00
08/03/2014 07:30,2,0.381,ACTIVE,214.64,339.95,59.990,1407065407,"274151322000085","019011112586793",27.17,22.50,0,334.84,344.15,10.5,8.2,0.057,214989.6,214989.6,18443,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065426,74253.00
08/03/2014 07:30,2,0.381,ACTIVE,214.41,338.74,59.996,1407065407,"274151322000087","019011112586793",27.43,23.50,0,334.24,344.15,10.6,8.3,0.062,205027.8,205027.8,18477,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065427,74254.00
08/03/2014 07:30,2,0.355,ACTIVE,214.19,337.24,59.996,1407065407,"274151322000088","019011112586793",27.12,22.50,0,333.63,343.85,9.8,7.5,0.057,208701.6,208701.6,18459,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065428,74255.00
08/03/2014 07:30,2,0.385,ACTIVE,214.41,339.95,59.996,1407065407,"274151322000095","019011112586793",27.45,22.30,0,334.24,343.55,10.7,8.4,0.062,221499.7,221499.7,18512,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065429,74256.00
08/03/2014 07:30,2,0.258,ACTIVE,215.09,395.25,59.996,1407065407,"274151322000068","019011112586793",37.19,24.30,0,336.94,404.57,9.7,7.5,0.049,152930.7,152930.7,18962,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065430,74257.00
08/03/2014 07:30,2,0.377,ACTIVE,214.41,338.44,59.996,1407065407,"274151322000054","019011112586793",27.25,23.00,0,333.63,343.55,10.4,8.1,0.066,212965.9,212965.9,18593,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407065430,74258.00
08/03/2014 07:45,1,0.364,ACTIVE,213.8,336.30,60.07,1407066304,"040051121000097","019011112586793",24.43,21,0.143,314.45,441.64,8.8,15.0,0.098,41229.5,41230.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066306,74259.00
08/03/2014 07:45,1,0.453,ACTIVE_NO_POWER,213.4,411.16,60.07,1407066304,"040051121000095","019011112586793",21.26,20,0.000,312.39,437.63,9.5,0.0,0.000,36857.100000024,36857.900000036,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066307,74260.00
08/03/2014 07:45,1,0.243,ACTIVE_NO_POWER,212.9,414.04,60.07,1407066304,"033051125000132","019011112586793",32.94,20,0.000,320.53,440.52,7.9,0.0,0.000,37049.7,37050.8,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066309,74261.00
08/03/2014 07:45,1,0.233,ACTIVE,213.5,363.70,60.03,1407066304,"033051125000135","019011112586793",32.47,21,0.138,315.59,440.92,7.5,10.3,0.001,34778.699999988,34779.599999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066310,74262.00
08/03/2014 07:45,1,0.368,ACTIVE_NO_POWER,212.9,402.05,60.07,1407066304,"040051121000116","019011112586793",24.68,20,0.000,316.04,439.96,8.9,0.0,0.000,40539.300000011,40540.300000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066312,74263.00
