ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 07:45,1,0.359,ACTIVE_NO_POWER,213.8,406.31,60.03,1407066304,"040051121000068","019011112586793",22.05,20,0.000,316.68,440.68,7.8,0.0,0.000,37414.2,37415.1,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066313,74264.00
08/03/2014 07:45,1,0.269,ACTIVE_NO_POWER,212.8,421.22,60.03,1407066304,"033051125000118","019011112586793",37.88,21,0.000,316.02,444.18,10.1,0.0,0.000,46917.800000012,46919.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066314,74265.00
08/03/2014 07:45,1,0.278,ACTIVE,213.6,368.38,60.07,1407066304,"033051125000150","019011112586793",37.73,20,0.143,313.40,445.37,10.4,13.7,0.008,45902.6,45904.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066315,74266.00
08/03/2014 07:45,1,0.336,ACTIVE,213.2,355.93,60.07,1407066304,"040051121000185","019011112586793",23.86,20,0.141,316.50,440.52,8.0,11.1,0.002,43203.6,43204.4,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066317,74267.00
08/03/2014 07:45,1,0.336,ACTIVE,213.6,347.68,60.07,1407066304,"040051121000195","019011112586793",22.98,21,0.148,317.51,441.25,7.6,12.3,0.020,40754.000000001,40754.900000037,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066318,74268.00
08/03/2014 07:45,2,0.383,ACTIVE,213.96,337.54,60.038,1407066304,"274151322000083","019011112586793",27.85,23.00,0,333.63,343.25,10.8,8.5,0.057,215064.2,215064.2,18543,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066319,74269.00
08/03/2014 07:45,2,0.422,ACTIVE,214.41,339.34,60.043,1407066304,"274151322000076","019011112586793",27.81,23.00,0,334.84,343.85,11.8,9.5,0.066,223583.1,223583.1,18524,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066320,74270.00
08/03/2014 07:45,2,0.248,ACTIVE,213.96,397.05,60.033,1407066304,"274151322000094","019011112586793",37.43,23.50,0,335.44,402.77,9.4,7.2,0.049,154823.9,154823.9,18906,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066321,74271.00
08/03/2014 07:45,2,0.416,ACTIVE,213.51,339.95,60.054,1407066304,"274151322000052","019011112586793",27.55,23.30,0,333.63,343.55,11.6,9.3,0.057,215910.2,215910.2,18486,0,0,0,L,1151911521,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066322,74272.00
08/03/2014 07:45,2,0.400,ACTIVE,213.96,339.65,60.028,1407066304,"274151322000085","019011112586793",27.12,22.80,0,334.24,343.25,11.0,8.7,0.053,214991.5,214991.5,18444,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066323,74273.00
08/03/2014 07:45,2,0.408,ACTIVE,213.74,338.44,60.038,1407066304,"274151322000087","019011112586793",26.72,24.30,0,333.63,343.25,11.0,8.7,0.053,205029.7,205029.7,18478,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066324,74274.00
08/03/2014 07:45,2,0.377,ACTIVE,213.29,336.94,60.038,1407066304,"274151322000088","019011112586793",26.76,23.00,0,333.63,342.95,10.2,7.9,0.053,208703.4,208703.4,18460,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066325,74275.00
08/03/2014 07:45,2,0.410,ACTIVE,213.51,338.14,60.038,1407066304,"274151322000095","019011112586793",27.31,22.50,0,334.24,342.95,11.3,9.0,0.062,221501.7,221501.7,18513,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066326,74276.00
08/03/2014 07:45,2,0.266,ACTIVE,214.41,397.96,60.033,1407066304,"274151322000068","019011112586793",37.47,24.80,0,336.04,407.27,10.1,7.8,0.049,152932.5,152932.5,18963,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066326,74277.00
08/03/2014 07:45,2,0.389,ACTIVE,213.74,339.34,60.033,1407066304,"274151322000054","019011112586793",27.79,23.30,0,332.73,342.95,10.9,8.6,0.057,212967.9,212967.9,18594,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407066327,74278.00
08/03/2014 08:00,1,0.418,ACTIVE_NO_POWER,213.2,324.78,60.07,1407067204,"040051121000097","019011112586793",24.69,22,0.094,316.95,442.03,10.2,0.0,0.235,41230.5,41232.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067207,74279.00
08/03/2014 08:00,1,0.139,ACTIVE_NO_POWER,213.0,363.43,60.03,1407067204,"040051121000095","019011112586793",26.65,20,0.000,313.82,437.14,3.6,0.0,0.000,36857.900000036,36859.300000012,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067209,74280.00
08/03/2014 08:00,1,0.276,ACTIVE_NO_POWER,212.8,415.89,60.03,1407067204,"033051125000132","019011112586793",33.18,20,0.000,315.59,440.15,9.1,0.0,0.000,37050.8,37052.4,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067210,74281.00
08/03/2014 08:00,1,0.261,ACTIVE,213.6,344.42,60.07,1407067204,"033051125000135","019011112586793",33.25,21,0.146,318.52,440.96,8.6,14.4,0.036,34779.599999964,34781.199999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067211,74282.00
08/03/2014 08:00,1,0.433,ACTIVE_NO_POWER,212.9,434.41,60.07,1407067204,"040051121000116","019011112586793",24.28,20,0.007,312.34,439.34,10.3,0.0,0.011,40540.300000011,40541.900000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067212,74283.00
08/03/2014 08:00,1,0.421,ACTIVE,212.9,336.21,60.03,1407067204,"040051121000068","019011112586793",22.36,20,0.142,317.63,439.51,9.3,12.1,0.074,37415.1,37416.5,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067214,74284.00
08/03/2014 08:00,1,0.306,ACTIVE,213.5,404.78,60.03,1407067204,"033051125000118","019011112586793",38.09,21,0.103,313.32,440.61,11.6,14.0,0.000,46919.400000036,46921.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067215,74285.00
08/03/2014 08:00,1,0.319,ACTIVE,213.6,409.65,60.03,1407067204,"033051125000150","019011112586793",37.46,20,0.148,313.41,440.63,11.9,15.5,0.000,45904.2,45906.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067216,74286.00
08/03/2014 08:00,1,0.408,ACTIVE_NO_POWER,212.9,416.54,60.03,1407067204,"040051121000185","019011112586793",22.98,21,0.000,316.43,439.92,9.3,0.0,0.000,43204.4,43205.8,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067218,74287.00
08/03/2014 08:00,1,0.382,ACTIVE_NO_POWER,212.9,407.63,60.03,1407067204,"040051121000195","019011112586793",23.35,21,0.000,318.88,441.02,8.8,0.0,0.000,40754.900000037,40756.300000013,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067219,74288.00
08/03/2014 08:00,2,0.441,ACTIVE,214.19,338.44,60.043,1407067204,"274151322000083","019011112586793",27.69,23.00,0,333.03,344.15,12.4,10.0,0.075,215066.7,215066.7,18544,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067220,74289.00
08/03/2014 08:00,2,0.473,ACTIVE,214.64,339.65,60.017,1407067204,"274151322000076","019011112586793",28.03,23.30,0,333.93,344.76,13.5,11.1,0.080,223585.9,223585.9,18525,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067221,74290.00
08/03/2014 08:00,2,0.293,ACTIVE,214.19,393.15,60.038,1407067204,"274151322000094","019011112586793",36.86,23.80,0,335.14,415.09,10.9,8.6,0.071,154826.0,154826.0,18907,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067222,74291.00
08/03/2014 08:00,2,0.471,ACTIVE,214.19,339.34,60.043,1407067204,"274151322000052","019011112586793",27.45,23.50,0,332.43,344.45,13.1,10.7,0.075,215912.9,215912.9,18487,0,0,0,L,1151911521,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067223,74292.00
08/03/2014 08:00,2,0.455,ACTIVE,214.19,337.84,60.022,1407067204,"274151322000085","019011112586793",27.19,23.00,0,333.63,344.45,12.5,10.2,0.071,214994.1,214994.1,18445,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067224,74293.00
08/03/2014 08:00,2,0.449,ACTIVE,214.19,339.65,60.049,1407067204,"274151322000087","019011112586793",27.51,25.00,0,333.03,344.76,12.5,10.1,0.075,205032.3,205032.3,18479,0,0,0,L,1151911521,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067225,74294.00
08/03/2014 08:00,2,0.428,ACTIVE,213.74,338.44,60.043,1407067204,"274151322000088","019011112586793",27.08,23.00,0,332.73,343.55,11.8,9.4,0.071,208705.8,208705.8,18461,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067226,74295.00
08/03/2014 08:00,2,0.465,ACTIVE,214.41,337.84,60.043,1407067204,"274151322000095","019011112586793",27.71,22.50,0,332.73,343.85,13.0,10.6,0.080,221504.4,221504.4,18514,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067227,74296.00
08/03/2014 08:00,2,0.295,ACTIVE,215.09,401.86,60.038,1407067204,"274151322000068","019011112586793",37.83,25.30,0,335.44,416.59,11.5,9.2,0.057,152934.8,152934.8,18964,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067227,74297.00
08/03/2014 08:00,2,0.451,ACTIVE,214.41,339.34,60.038,1407067204,"274151322000054","019011112586793",27.43,23.50,0,332.43,344.15,12.5,10.2,0.080,212970.4,212970.4,18595,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407067228,74298.00
08/03/2014 08:15,1,0.542,ACTIVE,212.2,410.63,60.00,1407068104,"040051121000097","019011112586793",24.92,22,0.105,309.90,441.75,13.4,7.5,0.000,41232.2,41234.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068106,74299.00
08/03/2014 08:15,1,0.610,ACTIVE_NO_POWER,211.5,423.42,60.00,1407068104,"040051121000095","019011112586793",22.28,20,0.000,307.14,436.96,13.5,0.0,0.000,36859.300000012,36861,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068108,74300.00
08/03/2014 08:15,1,0.358,ACTIVE_NO_POWER,212.0,430.30,60.00,1407068104,"033051125000132","019011112586793",33.36,20,0.000,311.38,440.65,11.9,0.0,0.000,37052.4,37054.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068109,74301.00
08/03/2014 08:15,1,0.340,ACTIVE_NO_POWER,211.9,424.56,60.00,1407068104,"033051125000135","019011112586793",33.66,21,0.000,311.36,441.19,11.3,0.0,0.000,34781.199999988,34782.899999976,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068111,74302.00
08/03/2014 08:15,1,0.570,ACTIVE,211.5,387.74,60.00,1407068104,"040051121000116","019011112586793",24.91,20,0.146,306.14,439.65,14.1,12.4,0.002,40541.900000011,40544.000000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068112,74303.00
08/03/2014 08:15,1,0.547,ACTIVE,212.2,338.24,60.00,1407068104,"040051121000068","019011112586793",22.52,20,0.131,311.56,439.53,12.2,12.4,0.101,37416.5,37418.3,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068113,74304.00
08/03/2014 08:15,1,0.400,ACTIVE,212.1,327.75,60.00,1407068104,"033051125000118","019011112586793",38.24,21,0.103,310.53,441.00,15.2,5.9,0.263,46921.5,46924.300000012,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068114,74305.00
08/03/2014 08:15,1,0.401,ACTIVE,211.4,329.36,60.00,1407068104,"033051125000150","019011112586793",38.71,20,0.109,311.85,440.97,15.4,7.6,0.241,45906.5,45909.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068116,74306.00
08/03/2014 08:15,1,0.530,ACTIVE,212.1,380.45,60.00,1407068104,"040051121000185","019011112586793",23.38,21,0.141,309.98,439.63,12.3,15.1,0.002,43205.8,43207.6,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068117,74307.00
08/03/2014 08:15,1,0.509,ACTIVE,212.4,336.80,60.03,1407068104,"040051121000195","019011112586793",23.68,21,0.136,314.99,440.49,12.0,13.7,0.111,40756.300000013,40758.199999989,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068118,74308.00
08/03/2014 08:15,2,0.574,ACTIVE,212.61,335.44,59.985,1407068104,"274151322000083","019011112586793",27.61,23.30,0,318.61,345.66,16.1,13.6,0.106,215069.8,215069.8,18545,0,0,0,L,1151911521,1,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068119,74309.00
08/03/2014 08:15,2,0.609,ACTIVE,213.06,337.24,59.964,1407068104,"274151322000076","019011112586793",28.45,23.50,0,319.21,346.56,17.6,15.0,0.110,223589.3,223589.3,18526,0,0,0,L,1151911521,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068120,74310.00
08/03/2014 08:15,2,0.377,ACTIVE,212.38,401.86,59.985,1407068104,"274151322000094","019011112586793",37.79,24.30,0,334.24,421.10,14.3,11.9,0.084,154828.7,154828.7,18908,0,0,0,L,1151911521,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068121,74311.00
08/03/2014 08:15,2,0.604,ACTIVE,212.38,335.14,59.990,1407068104,"274151322000052","019011112586793",27.57,23.80,0,318.61,345.96,16.9,14.4,0.106,215916.2,215916.2,18488,0,0,0,L,1151911521,1,120.65,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068122,74312.00
08/03/2014 08:15,2,0.586,ACTIVE,212.61,337.84,59.985,1407068104,"274151322000085","019011112586793",27.47,23.00,0,319.51,345.96,16.3,13.8,0.097,214997.2,214997.2,18446,0,0,0,L,1151911521,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068123,74313.00
08/03/2014 08:15,2,0.570,ACTIVE,212.38,336.64,59.990,1407068104,"274151322000087","019011112586793",27.79,25.50,0,318.61,345.66,16.1,13.6,0.102,205035.4,205035.4,18480,0,0,0,L,1151911521,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068124,74314.00
08/03/2014 08:15,2,0.549,ACTIVE,211.93,336.04,60.001,1407068104,"274151322000088","019011112586793",27.71,23.30,0,318.30,345.06,15.4,13.0,0.097,208708.7,208708.7,18462,0,0,0,L,1151911521,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068125,74315.00
08/03/2014 08:15,2,0.605,ACTIVE,212.38,334.54,59.990,1407068104,"274151322000095","019011112586793",27.83,22.80,0,318.91,345.96,17.1,14.5,0.106,221507.6,221507.6,18515,0,0,0,L,1151911521,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068126,74316.00
08/03/2014 08:15,2,0.389,ACTIVE,213.06,407.27,59.985,1407068104,"274151322000068","019011112586793",38.41,25.50,0,334.84,420.50,15.6,13.1,0.088,152937.7,152937.7,18965,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068127,74317.00
08/03/2014 08:15,2,0.574,ACTIVE,212.38,335.14,59.985,1407068104,"274151322000054","019011112586793",27.93,23.50,0,318.61,345.66,16.2,13.8,0.106,212973.5,212973.5,18596,0,0,0,L,1151911521,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407068128,74318.00
08/03/2014 08:30,1,0.900,ACTIVE,213.4,385.88,60.00,1407069005,"040051121000097","019011112586793",26.12,22,0.188,312.22,441.64,23.4,21.3,0.029,41234.3,41237.3,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069008,74319.00
08/03/2014 08:30,1,0.971,ACTIVE,213.1,365.23,60.00,1407069005,"040051121000095","019011112586793",22.94,20,0.168,309.08,438.79,22.1,21.2,0.053,36861,36863.600000024,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069009,74320.00
08/03/2014 08:30,1,0.595,ACTIVE,214.0,339.50,60.03,1407069005,"033051125000132","019011112586793",34.67,21,0.172,314.71,441.14,20.5,19.9,0.227,37054.2,37057,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069010,74321.00
08/03/2014 08:30,1,0.579,ACTIVE,213.8,425.56,60.00,1407069005,"033051125000135","019011112586793",34.61,22,0.161,315.75,441.89,19.9,15.6,0.003,34782.899999976,34785.599999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069011,74322.00
08/03/2014 08:30,1,0.930,ACTIVE,213.1,369.62,60.03,1407069005,"040051121000116","019011112586793",25.88,20,0.155,310.68,439.99,23.9,10.7,0.165,40544.000000011,40547.000000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069013,74323.00
08/03/2014 08:30,1,0.919,ACTIVE,212.9,430.55,60.00,1407069005,"040051121000068","019011112586793",23.16,21,0.166,314.26,439.99,21.1,12.4,0.047,37418.3,37420.8,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069014,74324.00
08/03/2014 08:30,1,0.679,ACTIVE,212.8,426.84,60.03,1407069005,"033051125000118","019011112586793",39.09,22,0.162,313.25,441.87,26.4,13.5,0.026,46924.300000012,46928,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069015,74325.00
08/03/2014 08:30,1,0.683,ACTIVE,213.2,427.35,60.00,1407069005,"033051125000150","019011112586793",39.12,21,0.167,314.30,441.92,26.6,12.8,0.044,45909.2,45912.9,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069017,74326.00
08/03/2014 08:30,1,0.893,ACTIVE,213.3,366.67,60.03,1407069005,"040051121000185","019011112586793",24.70,21,0.170,314.33,440.98,21.9,21.4,0.077,43207.6,43210.3,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069018,74327.00
08/03/2014 08:30,1,0.878,ACTIVE,213.2,350.09,60.03,1407069005,"040051121000195","019011112586793",24.94,21,0.196,316.10,441.46,21.8,23.5,0.113,40758.199999989,40761.000000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069019,74328.00
08/03/2014 08:30,2,0.943,ACTIVE,214.19,344.76,59.975,1407069005,"274151322000083","019011112586793",28.73,23.50,0,329.73,350.77,27.5,24.6,0.186,215073.8,215073.8,18546,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069020,74329.00
08/03/2014 08:30,2,1.008,ACTIVE,214.87,343.25,59.996,1407069005,"274151322000076","019011112586793",29.34,23.80,0,330.63,351.97,29.9,27.0,0.199,223593.8,223593.8,18527,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069021,74330.00
08/03/2014 08:30,2,0.648,ACTIVE,214.64,405.47,60.001,1407069005,"274151322000094","019011112586793",37.65,24.50,0,333.63,422.30,24.8,22.0,0.164,154832.3,154832.3,18909,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069022,74331.00
08/03/2014 08:30,2,0.969,ACTIVE,214.19,345.06,60.006,1407069005,"274151322000052","019011112586793",28.78,24.00,0,329.13,350.77,28.3,25.4,0.177,215920.4,215920.4,18489,0,0,0,L,1151911521,1,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069023,74332.00
08/03/2014 08:30,2,0.961,ACTIVE,214.41,344.45,60.001,1407069005,"274151322000085","019011112586793",28.59,23.30,0,330.33,350.47,27.8,24.9,0.177,215001.3,215001.3,18447,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069024,74333.00
08/03/2014 08:30,2,0.949,ACTIVE,214.41,344.45,60.001,1407069005,"274151322000087","019011112586793",28.39,26.30,0,329.73,350.47,27.3,24.4,0.177,205039.4,205039.4,18481,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069025,74334.00
08/03/2014 08:30,2,0.936,ACTIVE,214.19,342.05,60.001,1407069005,"274151322000088","019011112586793",28.25,23.50,0,329.43,350.17,26.8,23.9,0.172,208712.6,208712.6,18463,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069026,74335.00
08/03/2014 08:30,2,0.992,ACTIVE,214.19,341.45,60.006,1407069005,"274151322000095","019011112586793",29.12,23.00,0,329.73,351.37,29.3,26.3,0.190,221512.0,221512.0,18516,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069027,74336.00
08/03/2014 08:30,2,0.668,ACTIVE,214.87,402.77,60.001,1407069005,"274151322000068","019011112586793",37.63,25.80,0,334.54,423.50,25.5,22.7,0.159,152941.4,152941.4,18966,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069028,74337.00
08/03/2014 08:30,2,0.963,ACTIVE,213.96,345.06,59.969,1407069005,"274151322000054","019011112586793",28.45,23.80,0,328.82,350.77,27.7,24.8,0.190,212977.6,212977.6,18597,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069029,74338.00
08/03/2014 08:45,1,2.547,ACTIVE,214.6,324.76,60.00,1407069905,"040051121000097","019011112586793",26.46,23,0.295,300.50,450.77,67.0,63.2,0.325,41237.3,41248.3,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069907,74339.00
08/03/2014 08:45,1,2.808,ACTIVE,214.3,393.57,60.00,1407069905,"040051121000095","019011112586793",19.97,23,0.283,296.04,446.49,55.8,41.5,0.306,36863.600000024,36872.900000036,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069908,74340.00
08/03/2014 08:45,1,1.698,ACTIVE,214.6,335.13,60.03,1407069905,"033051125000132","019011112586793",34.55,23,0.361,300.79,448.36,58.3,60.1,0.393,37057,37066.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069909,74341.00
08/03/2014 08:45,1,1.743,ACTIVE,214.7,343.16,60.03,1407069905,"033051125000135","019011112586793",31.17,23,0.299,301.90,449.02,54.0,58.5,0.256,34785.599999964,34794.699999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069911,74342.00
08/03/2014 08:45,1,2.575,ACTIVE,214.0,324.56,60.03,1407069905,"040051121000116","019011112586793",26.17,22,0.292,298.15,449.92,67.0,62.3,0.318,40547.000000011,40557.600000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069912,74343.00
08/03/2014 08:45,1,2.811,ACTIVE,215.0,385.62,60.00,1407069905,"040051121000068","019011112586793",19.59,22,0.319,300.55,448.53,54.8,57.8,0.138,37420.8,37430.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069913,74344.00
08/03/2014 08:45,1,2.038,ACTIVE,214.8,404.01,60.03,1407069905,"033051125000118","019011112586793",27.15,23,0.297,299.43,452.45,55.0,44.4,0.101,46928,46938.699999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069915,74345.00
08/03/2014 08:45,1,2.048,ACTIVE,214.2,427.35,60.03,1407069905,"033051125000150","019011112586793",27.14,23,0.304,300.21,451.91,55.3,58.2,0.081,45912.9,45923.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069916,74346.00
08/03/2014 08:45,1,2.343,ACTIVE,214.6,401.42,60.03,1407069905,"040051121000185","019011112586793",23.53,23,0.280,301.55,448.37,54.8,46.5,0.105,43210.3,43219.8,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069917,74347.00
08/03/2014 08:45,1,2.655,ACTIVE,214.3,392.05,60.03,1407069905,"040051121000195","019011112586793",20.71,23,0.262,302.16,450.31,54.7,48.7,0.232,40761.000000001,40771.400000037,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069918,74348.00
08/03/2014 08:45,2,2.609,ACTIVE,215.32,355.28,60.028,1407069905,"274151322000083","019011112586793",29.04,26.30,0,329.43,379.32,76.9,72.3,0.561,215086.6,215086.6,18547,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069919,74349.00
08/03/2014 08:45,2,2.891,ACTIVE,216.45,353.77,60.033,1407069905,"274151322000076","019011112586793",29.64,27.80,0,328.82,380.22,86.7,81.8,0.331,223608.1,223608.1,18528,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069920,74350.00
08/03/2014 08:45,2,1.781,ACTIVE,215.54,430.42,60.028,1407069905,"274151322000094","019011112586793",39.62,26.30,0,332.73,459.57,72.9,68.5,0.504,154844.1,154844.1,18910,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069921,74351.00
08/03/2014 08:45,2,2.740,ACTIVE,215.32,342.95,60.022,1407069905,"274151322000052","019011112586793",28.90,27.80,0,329.73,379.92,80.2,75.5,0.301,215933.7,215933.7,18490,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069922,74352.00
08/03/2014 08:45,2,2.711,ACTIVE,215.77,347.16,60.028,1407069905,"274151322000085","019011112586793",29.14,26.00,0,333.63,380.52,80.0,75.3,0.301,215014.6,215014.6,18448,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069923,74353.00
08/03/2014 08:45,2,2.666,ACTIVE,216.00,349.56,60.054,1407069905,"274151322000087","019011112586793",28.45,29.00,0,328.82,379.62,76.7,72.1,0.521,205052.2,205052.2,18482,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069924,74354.00
08/03/2014 08:45,2,2.699,ACTIVE,215.09,349.26,60.028,1407069905,"274151322000088","019011112586793",28.69,26.30,0,330.03,379.62,78.4,73.7,0.513,208725.5,208725.5,18464,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069925,74355.00
08/03/2014 08:45,2,2.826,ACTIVE,215.32,352.87,59.996,1407069905,"274151322000095","019011112586793",29.52,27.00,0,328.22,379.92,84.4,79.6,0.314,221525.9,221525.9,18517,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069926,74356.00
08/03/2014 08:45,2,1.783,ACTIVE,216.00,436.73,60.028,1407069905,"274151322000068","019011112586793",39.50,28.30,0,333.33,465.58,71.1,66.7,0.473,152953.3,152953.3,18967,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069927,74357.00
08/03/2014 08:45,2,2.703,ACTIVE,215.54,346.86,60.028,1407069905,"274151322000054","019011112586793",29.04,27.00,0,332.13,380.22,79.5,74.8,0.287,212990.8,212990.8,18598,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407069928,74358.00
08/03/2014 09:00,1,1.572,ACTIVE,214.2,394.79,60.03,1407070806,"040051121000097","019011112586793",25.89,25,0.236,299.87,451.44,40.5,31.6,0.097,41248.3,41261.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070808,74359.00
08/03/2014 09:00,1,1.604,ACTIVE,214.4,378.04,60.03,1407070806,"040051121000095","019011112586793",23.40,24,0.214,297.04,448.88,37.3,28.7,0.094,36872.900000036,36884.300000012,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070810,74360.00
08/03/2014 09:00,1,1.017,ACTIVE,214.3,324.27,60.03,1407070806,"033051125000132","019011112586793",34.15,25,0.207,300.21,448.09,34.5,25.8,0.257,37066.4,37077,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070811,74361.00
08/03/2014 09:00,1,1.004,ACTIVE,214.6,365.72,60.03,1407070806,"033051125000135","019011112586793",34.38,25,0.202,303.12,449.08,34.3,27.2,0.134,34794.699999988,34805.399999976,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070812,74362.00
08/03/2014 09:00,1,1.587,ACTIVE,214.1,399.30,60.03,1407070806,"040051121000116","019011112586793",25.78,24,0.234,298.01,450.72,40.7,31.1,0.126,40557.600000011,40570.600000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070813,74363.00
08/03/2014 09:00,1,1.578,ACTIVE,214.2,339.66,60.03,1407070806,"040051121000068","019011112586793",23.46,24,0.210,300.50,450.03,36.8,28.1,0.259,37430.5,37442.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070815,74364.00
08/03/2014 09:00,1,1.171,ACTIVE,214.0,350.90,60.03,1407070806,"033051125000118","019011112586793",38.94,25,0.269,300.31,449.65,45.3,47.9,0.323,46938.699999988,46951.400000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070816,74365.00
08/03/2014 09:00,1,1.180,ACTIVE,214.3,334.04,60.03,1407070806,"033051125000150","019011112586793",38.48,25,0.296,300.25,449.77,45.2,47.7,0.347,45923.6,45936.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070818,74366.00
08/03/2014 09:00,1,1.510,ACTIVE,214.7,373.49,60.03,1407070806,"040051121000185","019011112586793",25.36,25,0.219,300.52,450.36,38.1,38.5,0.139,43219.8,43231.1,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070819,74367.00
08/03/2014 09:00,1,1.527,ACTIVE,214.7,378.98,60.03,1407070806,"040051121000195","019011112586793",25.31,25,0.230,301.64,449.31,38.4,39.8,0.132,40771.400000037,40783.900000037,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070820,74368.00
08/03/2014 09:00,2,1.643,ACTIVE,216.67,348.36,60.038,1407070806,"274151322000083","019011112586793",28.23,27.80,0,327.02,378.72,47.0,43.4,0.323,215102.0,215102.0,18548,0,0,0,L,1151911521,1,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070822,74369.00
08/03/2014 09:00,2,1.762,ACTIVE,217.13,356.48,60.038,1407070806,"274151322000076","019011112586793",28.80,28.50,0,329.13,379.32,51.3,47.6,0.349,223625.4,223625.4,18529,0,0,0,L,1151911521,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070823,74370.00
08/03/2014 09:00,2,1.082,ACTIVE,216.67,416.89,60.033,1407070806,"274151322000094","019011112586793",38.88,28.30,0,384.13,470.09,42.7,39.3,0.287,154858.3,154858.3,18911,0,0,0,L,1151911521,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070823,74371.00
08/03/2014 09:00,2,1.670,ACTIVE,216.67,354.37,60.028,1407070806,"274151322000052","019011112586793",28.43,28.80,0,326.42,378.42,48.1,44.5,0.314,215949.8,215949.8,18491,0,0,0,L,1151911521,1,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070824,74372.00
08/03/2014 09:00,2,1.666,ACTIVE,217.13,354.07,60.038,1407070806,"274151322000085","019011112586793",28.29,27.30,0,330.03,379.02,47.8,44.2,0.309,215030.5,215030.5,18449,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070825,74373.00
08/03/2014 09:00,2,1.639,ACTIVE,216.90,352.27,60.033,1407070806,"274151322000087","019011112586793",27.77,31.00,0,328.22,379.92,46.0,42.5,0.296,205067.5,205067.5,18483,0,0,0,L,1151911521,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070826,74374.00
08/03/2014 09:00,2,1.635,ACTIVE,216.45,351.07,60.028,1407070806,"274151322000088","019011112586793",28.13,27.80,0,328.82,379.32,46.6,43.0,0.287,208741.1,208741.1,18465,0,0,0,L,1151911521,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070827,74375.00
08/03/2014 09:00,2,1.729,ACTIVE,216.45,352.87,60.028,1407070806,"274151322000095","019011112586793",28.88,27.50,0,328.82,378.72,50.5,46.8,0.331,221542.8,221542.8,18518,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070828,74376.00
08/03/2014 09:00,2,1.123,ACTIVE,217.58,417.19,60.028,1407070806,"274151322000068","019011112586793",38.41,30.00,0,389.24,459.87,43.4,39.9,0.278,152967.5,152967.5,18968,0,0,0,L,1151911521,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070829,74377.00
08/03/2014 09:00,2,1.639,ACTIVE,216.45,352.27,60.043,1407070806,"274151322000054","019011112586793",28.61,28.30,0,326.12,379.02,47.5,43.9,0.318,213006.6,213006.6,18599,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407070830,74378.00
08/03/2014 09:15,1,2.085,ACTIVE,215.1,328.56,60.03,1407071704,"040051121000097","019011112586793",26.09,25,0.324,301.55,448.82,54.1,54.5,0.351,41261.5,41271.3,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071706,74379.00
08/03/2014 09:15,1,2.143,ACTIVE,214.6,360.67,60.03,1407071704,"040051121000095","019011112586793",23.40,25,0.320,302.15,445.52,49.9,49.4,0.337,36884.300000012,36892.800000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071707,74380.00
08/03/2014 09:15,1,1.395,ACTIVE,215.2,377.67,60.03,1407071704,"033051125000132","019011112586793",33.06,26,0.273,304.79,444.91,45.9,35.4,0.212,37077,37085,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071709,74381.00
08/03/2014 09:15,1,1.340,ACTIVE,214.9,387.10,60.03,1407071704,"033051125000135","019011112586793",35.09,26,0.280,306.63,448.85,46.8,39.5,0.212,34805.399999976,34813.599999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071710,74382.00
08/03/2014 09:15,1,2.115,ACTIVE,214.2,414.79,60.03,1407071704,"040051121000116","019011112586793",26.23,24,0.263,300.96,447.31,55.2,46.1,0.142,40570.600000011,40580.300000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071711,74383.00
08/03/2014 09:15,1,2.155,ACTIVE,214.6,436.27,60.03,1407071704,"040051121000068","019011112586793",23.90,25,0.265,306.21,447.22,51.2,45.2,0.115,37442.5,37451.2,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071713,74384.00
08/03/2014 09:15,1,1.674,ACTIVE,214.6,323.38,60.03,1407071704,"033051125000118","019011112586793",32.56,25,0.335,299.51,449.05,54.2,43.0,0.357,46951.400000036,46962.300000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071714,74385.00
08/03/2014 09:15,1,1.688,ACTIVE,214.6,344.80,60.03,1407071704,"033051125000150","019011112586793",32.19,25,0.262,302.79,448.55,54.0,41.5,0.391,45936.3,45947.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071715,74386.00
08/03/2014 09:15,1,2.076,ACTIVE,214.9,413.49,60.03,1407071704,"040051121000185","019011112586793",26.00,25,0.333,304.67,448.39,53.7,53.2,0.149,43231.1,43240.2,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071717,74387.00
08/03/2014 09:15,1,2.184,ACTIVE,214.2,395.41,60.03,1407071704,"040051121000195","019011112586793",25.61,25,0.279,302.96,447.89,55.6,48.3,0.253,40783.900000037,40793.400000037,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071718,74388.00
08/03/2014 09:15,2,2.143,ACTIVE,217.80,358.88,60.012,1407071704,"274151322000083","019011112586793",28.78,28.80,0,336.04,378.42,62.4,58.3,0.438,215113.7,215113.7,18549,0,0,0,L,1151911521,1,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071719,74389.00
08/03/2014 09:15,2,2.303,ACTIVE,218.26,357.38,60.028,1407071704,"274151322000076","019011112586793",29.46,29.30,0,331.53,383.53,68.7,64.4,0.473,223638.2,223638.2,18530,0,0,0,L,1151911521,1,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071720,74390.00
08/03/2014 09:15,2,1.441,ACTIVE,217.35,428.61,60.022,1407071704,"274151322000094","019011112586793",39.40,29.30,0,337.24,446.95,57.2,53.3,0.384,154868.8,154868.8,18912,0,0,0,L,1151911521,1,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071721,74391.00
08/03/2014 09:15,2,2.205,ACTIVE,217.35,357.98,60.033,1407071704,"274151322000052","019011112586793",28.65,29.50,0,335.74,380.52,64.0,59.9,0.438,215961.7,215961.7,18492,0,0,0,L,1151911521,1,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071722,74392.00
08/03/2014 09:15,2,2.178,ACTIVE,217.35,363.99,60.028,1407071704,"274151322000085","019011112586793",28.94,28.00,0,337.24,379.92,63.8,59.7,0.433,215042.3,215042.3,18450,0,0,0,L,1151911521,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071723,74393.00
08/03/2014 09:15,2,2.160,ACTIVE,217.58,361.59,60.028,1407071704,"274151322000087","019011112586793",28.03,32.60,0,336.64,378.72,61.2,57.2,0.420,205078.9,205078.9,18484,0,0,0,L,1151911521,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071724,74394.00
08/03/2014 09:15,2,2.160,ACTIVE,217.35,360.69,60.028,1407071704,"274151322000088","019011112586793",28.57,28.50,0,336.04,379.02,62.5,58.4,0.411,208752.6,208752.6,18466,0,0,0,L,1151911521,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071724,74395.00
08/03/2014 09:15,2,2.283,ACTIVE,217.80,356.48,60.028,1407071704,"274151322000095","019011112586793",29.18,28.30,0,336.34,380.82,67.5,63.2,0.442,221555.4,221555.4,18519,0,0,0,L,1151911521,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071725,74396.00
08/03/2014 09:15,2,1.430,ACTIVE,217.80,427.41,60.028,1407071704,"274151322000068","019011112586793",39.56,30.80,0,337.54,455.37,57.4,53.5,0.380,152978.2,152978.2,18969,0,0,0,L,1151911521,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071726,74397.00
08/03/2014 09:15,2,2.195,ACTIVE,216.90,355.28,60.028,1407071704,"274151322000054","019011112586793",28.55,29.00,0,336.04,379.62,63.4,59.3,0.433,213018.4,213018.4,18600,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407071727,74398.00
08/03/2014 09:30,1,2.110,ACTIVE,214.0,333.60,60.03,1407072605,"040051121000097","019011112586793",26.11,26,0.298,301.48,451.77,54.8,51.4,0.350,41271.3,41283.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072608,74399.00
08/03/2014 09:30,1,2.136,ACTIVE,213.9,367.06,60.03,1407072605,"040051121000095","019011112586793",23.68,25,0.306,298.65,448.14,50.3,51.8,0.299,36892.800000012,36903.800000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072609,74400.00
08/03/2014 09:30,1,1.358,ACTIVE,214.8,393.68,60.03,1407072605,"033051125000132","019011112586793",34.53,26,0.270,301.41,448.17,46.6,40.2,0.270,37085,37095.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072610,74401.00
08/03/2014 09:30,1,1.352,ACTIVE,214.6,415.86,60.03,1407072605,"033051125000135","019011112586793",34.76,26,0.294,304.42,451.14,46.7,39.3,0.159,34813.599999964,34824.299999952,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072611,74402.00
08/03/2014 09:30,1,2.124,ACTIVE,214.1,338.63,60.03,1407072605,"040051121000116","019011112586793",26.11,25,0.302,299.15,450.43,55.1,37.7,0.385,40580.300000011,40592.400000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072613,74403.00
08/03/2014 09:30,1,2.137,ACTIVE,214.2,388.63,60.03,1407072605,"040051121000068","019011112586793",23.69,25,0.331,303.61,448.27,50.3,51.4,0.341,37451.2,37462.4,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072614,74404.00
08/03/2014 09:30,1,1.654,ACTIVE,214.2,395.90,60.03,1407072605,"033051125000118","019011112586793",32.94,26,0.260,300.61,451.61,54.2,38.8,0.304,46962.300000012,46975.100000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072615,74405.00
08/03/2014 09:30,1,1.655,ACTIVE,214.4,308.49,60.03,1407072605,"033051125000150","019011112586793",32.94,26,0.337,301.57,450.95,54.2,53.7,0.339,45947.2,45960,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072617,74406.00
08/03/2014 09:30,1,2.088,ACTIVE,214.2,404.82,60.00,1407072605,"040051121000185","019011112586793",25.49,26,0.341,302.28,451.16,52.9,55.8,0.172,43240.2,43251.8,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072618,74407.00
08/03/2014 09:30,1,2.087,ACTIVE,214.1,376.09,60.03,1407072605,"040051121000195","019011112586793",25.81,26,0.341,302.36,449.77,53.6,42.8,0.280,40793.400000037,40805.300000013,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072619,74408.00
08/03/2014 09:30,2,2.184,ACTIVE,216.22,352.27,60.017,1407072605,"274151322000083","019011112586793",28.67,29.80,0,330.03,380.22,63.4,59.3,0.446,215128.2,215128.2,18550,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072620,74409.00
08/03/2014 09:30,2,2.338,ACTIVE,216.90,360.99,60.017,1407072605,"274151322000076","019011112586793",29.20,30.00,0,331.83,383.23,69.1,64.8,0.477,223654.1,223654.1,18531,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072621,74410.00
08/03/2014 09:30,2,1.414,ACTIVE,216.45,428.31,60.022,1407072605,"274151322000094","019011112586793",39.84,30.00,0,388.64,453.26,56.9,53.0,0.384,154882.0,154882.0,18913,0,0,0,L,1151911521,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072622,74411.00
