ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 09:30,2,2.213,ACTIVE,216.22,348.66,60.017,1407072605,"274151322000052","019011112586793",28.84,30.30,0,330.03,380.52,64.6,60.4,0.433,215976.5,215976.5,18493,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072623,74412.00
08/03/2014 09:30,2,2.223,ACTIVE,217.13,350.47,60.022,1407072605,"274151322000085","019011112586793",28.63,28.80,0,330.93,380.52,64.5,60.3,0.429,215057.2,215057.2,18451,0,0,0,L,1151911521,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072624,74413.00
08/03/2014 09:30,2,2.188,ACTIVE,216.67,358.28,60.017,1407072605,"274151322000087","019011112586793",27.97,34.30,0,329.43,379.62,62.0,57.9,0.402,205093.1,205093.1,18485,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072625,74414.00
08/03/2014 09:30,2,2.191,ACTIVE,216.45,356.78,60.017,1407072605,"274151322000088","019011112586793",28.35,29.30,0,331.23,380.52,62.9,58.8,0.411,208767.1,208767.1,18467,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072626,74415.00
08/03/2014 09:30,2,2.293,ACTIVE,216.22,348.96,60.017,1407072605,"274151322000095","019011112586793",29.38,29.30,0,330.63,381.42,68.1,63.8,0.442,221571.1,221571.1,18520,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072627,74416.00
08/03/2014 09:30,2,1.453,ACTIVE,217.58,422.60,60.022,1407072605,"274151322000068","019011112586793",39.20,31.80,0,389.84,456.57,58.0,54.0,0.380,152991.5,152991.5,18970,0,0,0,L,1151911521,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072628,74417.00
08/03/2014 09:30,2,2.215,ACTIVE,216.22,347.46,60.022,1407072605,"274151322000054","019011112586793",28.55,29.80,0,330.03,380.82,64.0,59.8,0.415,213033.2,213033.2,18601,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407072629,74418.00
08/03/2014 09:45,1,3.448,ACTIVE,215.4,342.05,60.03,1407073504,"040051121000097","019011112586793",26.07,27,0.398,299.84,451.92,89.4,85.4,0.412,41283.6,41300.9,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073506,74419.00
08/03/2014 09:45,1,3.488,ACTIVE,214.5,332.71,60.00,1407073504,"040051121000095","019011112586793",23.36,27,0.357,298.21,448.01,81.0,75.9,0.377,36903.800000012,36918.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073507,74420.00
08/03/2014 09:45,1,2.207,ACTIVE,215.1,339.78,60.03,1407073504,"033051125000132","019011112586793",34.73,28,0.334,299.92,448.69,76.2,71.5,0.358,37095.2,37109.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073509,74421.00
08/03/2014 09:45,1,2.298,ACTIVE,214.7,408.22,60.00,1407073504,"033051125000135","019011112586793",26.96,28,0.298,298.73,451.00,61.6,46.7,0.268,34824.299999952,34838.099999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073510,74422.00
08/03/2014 09:45,1,3.325,ACTIVE,214.3,345.96,60.00,1407073504,"040051121000116","019011112586793",25.74,26,0.376,298.37,450.81,85.1,80.2,0.400,40592.400000011,40609.600000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073511,74423.00
08/03/2014 09:45,1,3.292,ACTIVE,214.7,331.45,60.03,1407073504,"040051121000068","019011112586793",23.42,27,0.339,302.10,450.08,76.7,72.5,0.364,37462.4,37477.6,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073512,74424.00
08/03/2014 09:45,1,2.361,ACTIVE,214.2,326.33,60.00,1407073504,"033051125000118","019011112586793",39.14,27,0.410,301.04,449.97,91.9,87.9,0.430,46975.100000024,46993.699999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073514,74425.00
08/03/2014 09:45,1,2.301,ACTIVE,214.2,330.35,60.03,1407073504,"033051125000150","019011112586793",39.04,27,0.402,300.95,449.62,89.4,85.8,0.418,45960,45978.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073515,74426.00
08/03/2014 09:45,1,2.979,ACTIVE,214.9,335.20,60.00,1407073504,"040051121000185","019011112586793",25.46,28,0.333,301.66,450.96,75.5,71.2,0.357,43251.8,43266.8,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073516,74427.00
08/03/2014 09:45,1,2.996,ACTIVE,214.8,347.04,60.03,1407073504,"040051121000195","019011112586793",25.40,27,0.334,301.99,450.16,75.7,71.6,0.360,40805.300000013,40821.600000025,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073518,74428.00
08/03/2014 09:45,2,3.598,ACTIVE,217.58,348.06,60.001,1407073504,"274151322000083","019011112586793",28.33,34.00,0,329.43,381.12,103.2,97.7,0.407,215148.4,215148.4,18551,0,0,0,L,1151911521,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073518,74429.00
08/03/2014 09:45,2,3.893,ACTIVE,218.48,346.56,60.001,1407073504,"274151322000076","019011112586793",28.78,35.00,0,338.14,387.14,113.5,107.6,0.433,223676.3,223676.3,18532,0,0,0,L,1151911521,1,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073519,74430.00
08/03/2014 09:45,2,2.477,ACTIVE,217.80,412.38,60.006,1407073504,"274151322000094","019011112586793",38.31,33.50,0,386.53,459.57,96.5,91.3,0.367,154900.5,154900.5,18914,0,0,0,L,1151911521,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073520,74431.00
08/03/2014 09:45,2,3.660,ACTIVE,217.80,357.38,60.001,1407073504,"274151322000052","019011112586793",28.49,35.40,0,334.54,382.33,105.5,100.0,0.402,215997.1,215997.1,18494,0,0,0,L,1151911521,1,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073521,74432.00
08/03/2014 09:45,2,3.631,ACTIVE,218.03,346.26,60.006,1407073504,"274151322000085","019011112586793",28.82,33.30,0,335.44,382.33,106.1,100.5,0.398,215077.8,215077.8,18452,0,0,0,L,1151911521,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073523,74433.00
08/03/2014 09:45,2,3.596,ACTIVE,217.58,346.56,60.001,1407073504,"274151322000087","019011112586793",27.81,39.50,0,330.03,381.12,101.2,95.8,0.384,205112.9,205112.9,18486,0,0,0,L,1151911521,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073524,74434.00
08/03/2014 09:45,2,3.602,ACTIVE,217.58,347.46,60.001,1407073504,"274151322000088","019011112586793",28.47,33.30,0,330.03,382.33,103.8,98.3,0.384,208787.3,208787.3,18468,0,0,0,L,1151911521,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073525,74435.00
08/03/2014 09:45,2,3.836,ACTIVE,217.80,346.26,59.990,1407073504,"274151322000095","019011112586793",28.78,34.80,0,334.54,383.83,111.8,105.9,0.415,221592.9,221592.9,18521,0,0,0,L,1151911521,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073526,74436.00
08/03/2014 09:45,2,2.518,ACTIVE,218.48,405.77,60.001,1407073504,"274151322000068","019011112586793",37.41,35.60,0,386.53,451.76,95.0,89.8,0.354,153010.0,153010.0,18971,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073527,74437.00
08/03/2014 09:45,2,3.656,ACTIVE,217.58,347.76,60.006,1407073504,"274151322000054","019011112586793",28.43,34.50,0,328.22,382.63,105.2,99.6,0.402,213053.6,213053.6,18602,0,0,0,L,1151911521,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407073528,74438.00
08/03/2014 10:00,1,3.193,ACTIVE,215.7,327.09,60.00,1407074405,"040051121000097","019011112586793",26.12,28,0.366,316.10,371.42,83.0,78.7,0.389,41300.9,41319.199999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074408,74439.00
08/03/2014 10:00,1,3.378,ACTIVE,215.1,340.97,60.00,1407074405,"040051121000095","019011112586793",23.61,27,0.346,297.78,448.54,79.3,74.2,0.370,36918.5,36934.400000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074409,74440.00
08/03/2014 10:00,1,2.256,ACTIVE,215.7,327.10,60.00,1407074405,"033051125000132","019011112586793",34.80,28,0.341,301.58,449.31,78.1,73.3,0.367,37109.7,37125.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074411,74441.00
08/03/2014 10:00,1,2.309,ACTIVE,215.7,347.31,60.00,1407074405,"033051125000135","019011112586793",34.65,28,0.354,299.14,451.79,79.6,76.2,0.376,34838.099999964,34851.799999952,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074412,74442.00
08/03/2014 10:00,1,3.691,ACTIVE,215.1,321.21,60.03,1407074405,"040051121000116","019011112586793",26.03,26,0.422,315.75,370.42,95.6,90.5,0.442,40609.600000011,40627.600000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074413,74443.00
08/03/2014 10:00,1,3.936,ACTIVE,215.7,350.26,60.00,1407074405,"040051121000068","019011112586793",23.57,27,0.408,299.66,450.20,92.3,87.8,0.428,37477.6,37493.8,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074415,74444.00
08/03/2014 10:00,1,2.908,ACTIVE,215.8,325.14,60.00,1407074405,"033051125000118","019011112586793",39.53,28,0.512,311.50,376.08,114.4,110.1,0.519,46993.699999988,47014.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074416,74445.00
08/03/2014 10:00,1,2.946,ACTIVE,216.2,360.86,60.03,1407074405,"033051125000150","019011112586793",39.72,27,0.523,314.54,376.87,116.4,112.7,0.535,45978.7,45999.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074417,74446.00
08/03/2014 10:00,1,3.982,ACTIVE,216.1,330.21,60.00,1407074405,"040051121000185","019011112586793",26.10,28,0.458,301.49,451.04,103.4,98.6,0.474,43266.8,43283.9,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074418,74447.00
08/03/2014 10:00,1,4.272,ACTIVE,215.3,356.53,60.00,1407074405,"040051121000195","019011112586793",25.70,28,0.485,317.04,370.85,109.2,104.0,0.498,40821.600000025,40839.600000025,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074420,74448.00
08/03/2014 10:00,2,3.311,ACTIVE,217.80,356.48,59.980,1407074405,"274151322000083","019011112586793",28.57,36.50,0,329.13,381.73,95.8,90.5,0.376,215169.4,215169.4,18552,0,0,0,L,1151911521,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074421,74449.00
08/03/2014 10:00,2,3.525,ACTIVE,218.93,346.26,59.985,1407074405,"274151322000076","019011112586793",29.32,36.80,0,337.24,389.54,104.7,99.1,0.407,223699.4,223699.4,18533,0,0,0,L,1151911521,1,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074422,74450.00
08/03/2014 10:00,2,2.295,ACTIVE,218.03,419.60,59.985,1407074405,"274151322000094","019011112586793",38.47,36.30,0,393.15,458.97,88.0,83.1,0.336,154919.8,154919.8,18915,0,0,0,L,1151911521,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074423,74451.00
08/03/2014 10:00,2,3.361,ACTIVE,217.80,346.26,59.980,1407074405,"274151322000052","019011112586793",28.63,37.30,0,334.24,383.23,97.4,92.1,0.367,216018.6,216018.6,18495,0,0,0,L,1151911521,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074424,74452.00
08/03/2014 10:00,2,3.453,ACTIVE,218.26,352.57,59.990,1407074405,"274151322000085","019011112586793",28.29,35.00,0,335.74,383.23,98.9,93.5,0.367,215099.3,215099.3,18453,0,0,0,L,1151911521,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074424,74453.00
08/03/2014 10:00,2,3.357,ACTIVE,218.03,350.47,59.990,1407074405,"274151322000087","019011112586793",27.61,42.50,0,328.82,381.12,93.9,88.7,0.349,205133.3,205133.3,18487,0,0,0,L,1151911521,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074425,74454.00
08/03/2014 10:00,2,3.350,ACTIVE,218.03,348.66,59.985,1407074405,"274151322000088","019011112586793",28.41,35.00,0,328.52,382.93,96.3,91.0,0.354,208808.3,208808.3,18469,0,0,0,L,1151911521,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074426,74455.00
08/03/2014 10:00,2,3.547,ACTIVE,218.03,352.87,59.990,1407074405,"274151322000095","019011112586793",28.84,36.30,0,333.93,385.03,103.6,98.1,0.384,221615.6,221615.6,18522,0,0,0,L,1151911521,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074427,74456.00
08/03/2014 10:00,2,2.264,ACTIVE,218.71,413.29,59.990,1407074405,"274151322000068","019011112586793",38.80,36.80,0,394.05,459.57,88.8,83.8,0.327,153029.4,153029.4,18972,0,0,0,L,1151911521,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074428,74457.00
08/03/2014 10:00,2,3.432,ACTIVE,218.03,344.45,59.964,1407074405,"274151322000054","019011112586793",28.19,36.00,0,334.54,383.23,98.1,92.7,0.362,213075.0,213075.0,18603,0,0,0,L,1151911521,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407074429,74458.00
08/03/2014 10:15,1,1.977,ACTIVE,214.8,360.60,60.00,1407075304,"040051121000097","019011112586793",26.03,28,0.321,301.32,451.76,51.2,51.7,0.397,41319.199999988,41333.900000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075306,74459.00
08/03/2014 10:15,1,1.994,ACTIVE,214.5,405.18,60.00,1407075304,"040051121000095","019011112586793",23.70,27,0.297,299.43,448.41,47.0,47.6,0.114,36934.400000036,36947.199999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075308,74460.00
08/03/2014 10:15,1,1.287,ACTIVE,214.7,403.56,60.00,1407075304,"033051125000132","019011112586793",33.75,28,0.250,302.80,448.79,43.2,33.2,0.091,37125.1,37137.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075309,74461.00
08/03/2014 10:15,1,1.271,ACTIVE,214.8,407.14,60.00,1407075304,"033051125000135","019011112586793",34.43,28,0.270,303.73,451.68,43.5,34.5,0.146,34851.799999952,34864,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075310,74462.00
08/03/2014 10:15,1,1.991,ACTIVE,214.6,405.03,60.00,1407075304,"040051121000116","019011112586793",26.00,26,0.318,299.06,450.24,51.5,39.6,0.287,40627.600000011,40642.000000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075311,74463.00
08/03/2014 10:15,1,1.975,ACTIVE,215.1,424.67,60.00,1407075304,"040051121000068","019011112586793",23.79,27,0.289,302.87,450.37,46.7,38.1,0.129,37493.8,37506.9,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075313,74464.00
08/03/2014 10:15,1,1.542,ACTIVE,214.8,325.58,60.00,1407075304,"033051125000118","019011112586793",35.39,28,0.285,301.26,451.37,54.3,60.3,0.364,47014.5,47030.600000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075314,74465.00
08/03/2014 10:15,1,1.539,ACTIVE,214.9,427.51,60.00,1407075304,"033051125000150","019011112586793",35.46,27,0.277,303.00,451.38,54.3,40.8,0.115,45999.4,46015.6,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075315,74466.00
08/03/2014 10:15,1,1.962,ACTIVE,214.7,335.29,60.00,1407075304,"040051121000185","019011112586793",25.29,28,0.306,301.81,451.36,49.4,51.8,0.378,43283.9,43297.6,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075317,74467.00
08/03/2014 10:15,1,1.956,ACTIVE,214.1,407.66,60.00,1407075304,"040051121000195","019011112586793",25.55,28,0.304,302.88,450.38,49.7,38.7,0.299,40839.600000025,40853.800000013,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075318,74468.00
08/03/2014 10:15,2,2.043,ACTIVE,216.67,353.17,59.980,1407075304,"274151322000083","019011112586793",28.67,34.00,0,330.03,381.12,59.3,55.3,0.429,215186.5,215186.5,18553,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075319,74469.00
08/03/2014 10:15,2,2.205,ACTIVE,217.13,357.98,59.980,1407075304,"274151322000076","019011112586793",28.84,34.30,0,327.62,389.84,64.4,60.2,0.438,223718.0,223718.0,18534,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075320,74470.00
08/03/2014 10:15,2,1.412,ACTIVE,216.67,407.87,59.964,1407075304,"274151322000094","019011112586793",37.85,34.00,0,386.53,449.35,54.4,50.5,0.371,154935.4,154935.4,18916,0,0,0,L,1151911521,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075321,74471.00
08/03/2014 10:15,2,2.072,ACTIVE,216.90,355.58,59.975,1407075304,"274151322000052","019011112586793",28.75,34.50,0,329.73,380.82,60.4,56.3,0.415,216036.0,216036.0,18496,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075322,74472.00
08/03/2014 10:15,2,2.057,ACTIVE,216.90,356.18,59.969,1407075304,"274151322000085","019011112586793",28.71,33.00,0,331.23,382.03,59.7,55.7,0.407,215116.6,215116.6,18454,0,0,0,L,1151911521,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075323,74473.00
08/03/2014 10:15,2,2.033,ACTIVE,216.67,359.18,59.985,1407075304,"274151322000087","019011112586793",27.79,41.50,0,330.33,380.52,57.2,53.3,0.380,205149.8,205149.8,18488,0,0,0,L,1151911521,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075324,74474.00
08/03/2014 10:15,2,2.043,ACTIVE,216.45,358.88,59.980,1407075304,"274151322000088","019011112586793",28.21,33.50,0,328.82,381.12,58.4,54.4,0.393,208825.2,208825.2,18470,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075324,74475.00
08/03/2014 10:15,2,2.184,ACTIVE,216.90,360.08,59.975,1407075304,"274151322000095","019011112586793",28.69,34.00,0,329.43,381.73,63.4,59.3,0.420,221634.0,221634.0,18523,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075325,74476.00
08/03/2014 10:15,2,1.408,ACTIVE,217.35,416.29,59.980,1407075304,"274151322000068","019011112586793",37.83,35.00,0,385.93,450.86,54.1,50.3,0.358,153045.1,153045.1,18973,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075326,74477.00
08/03/2014 10:15,2,2.059,ACTIVE,216.22,359.48,59.980,1407075304,"274151322000054","019011112586793",28.59,34.00,0,329.43,382.03,59.6,55.6,0.407,213092.3,213092.3,18604,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407075327,74478.00
08/03/2014 10:30,1,2.404,ACTIVE,214.8,441.00,60.00,1407076204,"040051121000097","019011112586793",26.20,28,0.299,299.47,450.64,62.6,46.7,0.092,41333.900000036,41356,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076207,74479.00
08/03/2014 10:30,1,2.427,ACTIVE,214.7,339.18,60.00,1407076204,"040051121000095","019011112586793",23.68,27,0.343,298.15,447.44,57.2,62.8,0.271,36947.199999988,36966.900000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076208,74480.00
08/03/2014 10:30,1,1.582,ACTIVE,214.8,435.12,60.00,1407076204,"033051125000132","019011112586793",33.32,28,0.307,301.01,448.72,52.4,39.9,0.107,37137.2,37155.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076209,74481.00
08/03/2014 10:30,1,1.555,ACTIVE,214.8,335.34,60.00,1407076204,"033051125000135","019011112586793",34.27,28,0.284,303.04,451.93,53.0,53.3,0.363,34864,34882.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076211,74482.00
08/03/2014 10:30,1,2.431,ACTIVE,214.5,326.70,60.00,1407076204,"040051121000116","019011112586793",25.84,26,0.388,295.87,450.81,62.5,70.7,0.401,40642.000000011,40663.800000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076212,74483.00
08/03/2014 10:30,1,2.445,ACTIVE,215.4,327.63,60.00,1407076204,"040051121000068","019011112586793",23.41,28,0.356,302.45,449.99,56.9,53.8,0.331,37506.9,37526.8,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076213,74484.00
08/03/2014 10:30,1,1.800,ACTIVE,215.1,336.67,60.00,1407076204,"033051125000118","019011112586793",38.98,28,0.308,301.82,449.15,69.8,66.1,0.330,47030.600000024,47055,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076214,74485.00
08/03/2014 10:30,1,1.805,ALERT,215.0,345.14,60.00,1407076204,"033051125000150","019011112586793",38.80,27,0.308,301.55,450.65,69.7,66.3,0.337,46015.6,46039.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407076216,74486.00
08/03/2014 10:30,1,2.524,ACTIVE,215.0,390.57,60.00,1407076204,"040051121000185","019011112586793",21.98,28,0.327,301.03,451.61,55.2,63.8,0.127,43297.6,43319,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076217,74487.00
08/03/2014 10:30,1,2.573,ACTIVE,215.2,332.73,60.00,1407076204,"040051121000195","019011112586793",21.49,28,0.336,302.27,450.13,55.0,42.2,0.369,40853.800000013,40875.500000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076219,74488.00
08/03/2014 10:30,2,2.514,ACTIVE,215.77,351.37,59.985,1407076204,"274151322000083","019011112586793",28.27,36.30,0,327.62,395.55,72.0,67.5,0.517,215211.9,215211.9,18554,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076219,74489.00
08/03/2014 10:30,2,2.654,ACTIVE,216.45,346.56,59.980,1407076204,"274151322000076","019011112586793",29.20,36.80,0,334.54,398.26,78.5,73.9,0.301,223745.9,223745.9,18535,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076220,74490.00
08/03/2014 10:30,2,1.764,ACTIVE,216.45,395.55,59.985,1407076204,"274151322000094","019011112586793",36.54,35.80,0,385.63,470.99,65.3,61.1,0.451,154958.9,154958.9,18917,0,0,0,L,1151911521,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076221,74491.00
08/03/2014 10:30,2,2.531,ACTIVE,216.00,359.18,59.980,1407076204,"274151322000052","019011112586793",28.65,36.50,0,328.52,396.75,73.4,69.0,0.499,216062.0,216062.0,18497,0,0,0,L,1151911521,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076222,74492.00
08/03/2014 10:30,2,2.535,ACTIVE,216.45,350.77,59.985,1407076204,"274151322000085","019011112586793",28.27,35.20,0,329.73,396.75,72.6,68.1,0.495,215142.5,215142.5,18455,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076223,74493.00
08/03/2014 10:30,2,2.504,ACTIVE,216.22,358.28,59.975,1407076204,"274151322000087","019011112586793",27.21,45.00,0,329.43,394.35,69.0,64.7,0.477,205174.5,205174.5,18489,0,0,0,L,1151911521,1,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076224,74494.00
08/03/2014 10:30,2,2.508,ACTIVE,215.77,351.67,59.980,1407076204,"274151322000088","019011112586793",28.05,35.00,0,330.63,395.85,71.2,66.8,0.491,208850.6,208850.6,18471,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076225,74495.00
08/03/2014 10:30,2,2.627,ACTIVE,216.00,359.78,59.959,1407076204,"274151322000095","019011112586793",28.92,37.30,0,329.73,399.46,76.9,72.3,0.513,221661.4,221661.4,18524,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076226,74496.00
08/03/2014 10:30,2,1.729,ACTIVE,217.35,415.99,59.985,1407076204,"274151322000068","019011112586793",37.61,36.30,0,389.84,463.48,66.6,62.3,0.451,153068.6,153068.6,18974,0,0,0,L,1151911521,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076227,74497.00
08/03/2014 10:30,2,2.531,ACTIVE,216.00,350.17,59.975,1407076204,"274151322000054","019011112586793",28.27,35.80,0,327.92,397.05,72.5,68.0,0.495,213118.0,213118.0,18605,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407076228,74498.00
08/03/2014 10:45,1,5.087,ACTIVE,217.1,327.33,60.00,1407077104,"040051121000097","019011112586793",26.68,27,0.601,297.98,451.20,135.0,129.8,0.606,41356,41371.699999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077107,74499.00
08/03/2014 10:45,1,5.162,ACTIVE,216.6,364.57,60.00,1407077104,"040051121000095","019011112586793",24.23,27,0.553,298.64,448.04,124.4,119.4,0.557,36966.900000036,36980.800000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077108,74500.00
08/03/2014 10:45,1,3.448,ACTIVE,217.3,325.12,60.00,1407077104,"033051125000132","019011112586793",35.49,28,0.536,301.42,446.28,121.8,116.1,0.549,37155.8,37168.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077109,74501.00
08/03/2014 10:45,1,3.478,ACTIVE,217.3,364.43,60.00,1407077104,"033051125000135","019011112586793",35.03,27,0.541,304.34,450.25,121.2,117.3,0.548,34882.5,34895.599999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077110,74502.00
08/03/2014 10:45,1,5.394,ACTIVE,216.4,322.90,60.00,1407077104,"040051121000116","019011112586793",26.53,26,0.635,296.28,450.74,142.4,136.6,0.636,40663.800000011,40679.300000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077112,74503.00
08/03/2014 10:45,1,5.555,ACTIVE,216.9,361.56,60.00,1407077104,"040051121000068","019011112586793",23.82,27,0.583,303.34,450.08,131.6,125.9,0.591,37526.8,37541,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077113,74504.00
08/03/2014 10:45,1,4.145,ACTIVE,216.8,358.16,60.00,1407077104,"033051125000118","019011112586793",40.20,28,0.742,300.64,451.93,165.8,160.3,0.735,47055,47070.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077114,74505.00
08/03/2014 10:45,1,4.261,ACTIVE,217.1,368.58,60.00,1407077104,"033051125000150","019011112586793",39.86,27,0.758,303.19,452.07,169.0,163.7,0.746,46039.9,46055.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077115,74506.00
08/03/2014 10:45,1,5.638,ACTIVE,217.2,326.85,60.00,1407077104,"040051121000185","019011112586793",26.15,27,0.655,301.40,450.90,146.7,141.6,0.652,43319,43334.1,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077117,74507.00
08/03/2014 10:45,1,5.667,ACTIVE,216.8,356.16,60.00,1407077104,"040051121000195","019011112586793",26.04,27,0.653,302.36,450.08,146.8,141.2,0.652,40875.500000001,40890.800000013,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077118,74508.00
08/03/2014 10:45,2,5.355,ACTIVE,218.48,349.86,59.980,1407077104,"274151322000083","019011112586793",28.84,36.30,0,328.22,395.85,156.4,149.0,0.619,215230.1,215230.1,18555,0,0,0,L,1151911521,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077119,74509.00
08/03/2014 10:45,2,5.709,ACTIVE,219.39,352.57,59.985,1407077104,"274151322000076","019011112586793",29.40,36.50,0,330.63,399.46,169.9,162.0,0.654,223765.7,223765.7,18536,0,0,0,L,1151911521,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077120,74510.00
08/03/2014 10:45,2,3.516,ACTIVE,218.93,434.02,59.975,1407077104,"274151322000094","019011112586793",40.43,36.00,0,386.53,465.28,143.0,136.1,0.552,154975.5,154975.5,18918,0,0,0,L,1151911521,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077121,74511.00
08/03/2014 10:45,2,5.420,ACTIVE,218.93,361.89,59.980,1407077104,"274151322000052","019011112586793",28.90,36.00,0,328.52,397.35,158.4,151.0,0.601,216080.5,216080.5,18498,0,0,0,L,1151911521,1,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077122,74512.00
08/03/2014 10:45,2,5.381,ACTIVE,219.16,352.57,59.980,1407077104,"274151322000085","019011112586793",29.00,35.20,0,330.63,397.05,157.9,150.5,0.588,215160.9,215160.9,18456,0,0,0,L,1151911521,1,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077123,74513.00
08/03/2014 10:45,2,5.377,ACTIVE,218.71,365.80,59.975,1407077104,"274151322000087","019011112586793",27.77,46.80,0,329.13,395.25,151.2,144.0,0.575,205192.0,205192.0,18490,0,0,0,L,1151911521,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077124,74514.00
08/03/2014 10:45,2,5.342,ACTIVE,218.71,368.80,59.980,1407077104,"274151322000088","019011112586793",28.61,34.80,0,330.03,396.75,154.6,147.3,0.566,208868.7,208868.7,18472,0,0,0,L,1151911521,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077125,74515.00
08/03/2014 10:45,2,5.666,ACTIVE,218.71,369.70,59.975,1407077104,"274151322000095","019011112586793",29.34,36.80,0,329.73,400.06,168.3,160.5,0.623,221680.9,221680.9,18525,0,0,0,L,1151911521,1,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077126,74516.00
08/03/2014 10:45,2,3.607,ACTIVE,219.61,438.83,59.975,1407077104,"274151322000068","019011112586793",39.64,36.50,0,387.74,460.17,144.3,137.4,0.539,153085.3,153085.3,18975,0,0,0,L,1151911521,1,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077127,74517.00
08/03/2014 10:45,2,5.375,ACTIVE,219.16,352.87,59.990,1407077104,"274151322000054","019011112586793",28.63,35.80,0,329.43,398.26,155.8,148.4,0.588,213136.3,213136.3,18606,0,0,0,L,1151911521,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407077128,74518.00
08/03/2014 11:00,1,2.268,ACTIVE,215.1,360.66,60.03,1407078004,"040051121000097","019011112586793",26.29,26,0.326,300.86,451.10,59.3,68.8,0.229,41371.699999988,41394,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078006,74519.00
08/03/2014 11:00,1,2.304,ACTIVE,214.8,340.35,60.03,1407078004,"040051121000095","019011112586793",23.57,26,0.274,295.21,449.15,54.0,42.7,0.376,36980.800000012,37000.600000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078008,74520.00
08/03/2014 11:00,1,1.436,ACTIVE,215.4,368.10,60.03,1407078004,"033051125000132","019011112586793",34.87,27,0.304,301.86,448.35,49.8,43.1,0.313,37168.5,37187.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078009,74521.00
08/03/2014 11:00,1,1.458,ACTIVE,215.1,345.77,60.03,1407078004,"033051125000135","019011112586793",34.42,27,0.325,303.74,451.95,49.9,53.2,0.402,34895.599999964,34914.199999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078011,74522.00
08/03/2014 11:00,1,2.274,ACTIVE,214.7,336.34,60.03,1407078004,"040051121000116","019011112586793",26.11,25,0.355,297.20,450.30,59.0,53.6,0.375,40679.300000011,40701.100000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078012,74523.00
08/03/2014 11:00,1,2.273,ACTIVE,214.9,443.68,60.00,1407078004,"040051121000068","019011112586793",23.66,27,0.260,301.67,450.27,53.5,45.6,0.113,37541,37560.9,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078013,74524.00
08/03/2014 11:00,1,1.677,ACTIVE,215.2,325.66,60.03,1407078004,"033051125000118","019011112586793",39.32,27,0.289,315.67,392.12,65.6,62.0,0.314,47070.5,47095.400000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078014,74525.00
08/03/2014 11:00,1,1.673,ACTIVE,214.9,343.55,60.03,1407078004,"033051125000150","019011112586793",39.44,26,0.289,315.33,392.13,65.7,62.0,0.315,46055.9,46080.6,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078016,74526.00
08/03/2014 11:00,1,2.213,ALERT,215.2,353.78,60.03,1407078004,"040051121000185","019011112586793",25.75,27,0.356,302.34,450.93,56.7,63.4,0.233,43334.1,43355.6,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407078017,74527.00
08/03/2014 11:00,1,2.367,ACTIVE,215.4,392.08,60.00,1407078004,"040051121000195","019011112586793",23.01,27,0.259,302.17,449.72,54.2,47.4,0.202,40890.800000013,40912.500000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078018,74528.00
08/03/2014 11:00,2,2.361,ACTIVE,216.22,353.77,60.033,1407078004,"274151322000083","019011112586793",28.55,35.80,0,328.82,397.35,68.2,63.9,0.491,215255.5,215255.5,18556,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078019,74529.00
08/03/2014 11:00,2,2.516,ACTIVE,216.67,366.10,60.001,1407078004,"274151322000076","019011112586793",29.12,35.80,0,329.13,400.96,74.2,69.7,0.517,223793.5,223793.5,18537,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078020,74530.00
08/03/2014 11:00,2,1.549,ACTIVE,216.22,424.71,60.006,1407078004,"274151322000094","019011112586793",39.20,35.60,0,391.04,464.08,61.0,56.9,0.438,154998.8,154998.8,18919,0,0,0,L,1151911521,1,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078021,74531.00
08/03/2014 11:00,2,2.416,ACTIVE,216.00,356.78,60.022,1407078004,"274151322000052","019011112586793",28.37,35.40,0,326.42,398.56,69.5,65.1,0.482,216106.4,216106.4,18499,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078022,74532.00
08/03/2014 11:00,2,2.375,ACTIVE,216.00,360.69,59.969,1407078004,"274151322000085","019011112586793",28.43,35.20,0,323.72,398.86,68.3,64.0,0.468,215186.6,215186.6,18457,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078023,74533.00
08/03/2014 11:00,2,2.350,ACTIVE,216.22,362.79,60.006,1407078004,"274151322000087","019011112586793",27.41,48.00,0,328.22,394.35,65.3,61.1,0.446,205216.5,205216.5,18491,0,0,0,L,1151911521,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078024,74534.00
08/03/2014 11:00,2,2.336,ACTIVE,215.77,360.99,60.033,1407078004,"274151322000088","019011112586793",28.43,34.30,0,329.73,397.66,67.2,63.0,0.451,208893.9,208893.9,18473,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078025,74535.00
08/03/2014 11:00,2,2.482,ACTIVE,216.22,364.59,60.001,1407078004,"274151322000095","019011112586793",29.00,36.50,0,328.22,400.66,72.9,68.5,0.495,221708.3,221708.3,18526,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078026,74536.00
08/03/2014 11:00,2,1.627,ACTIVE,216.90,415.99,60.001,1407078004,"274151322000068","019011112586793",37.81,35.40,0,388.94,469.19,61.9,57.8,0.415,153108.8,153108.8,18976,0,0,0,L,1151911521,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078027,74537.00
08/03/2014 11:00,2,2.359,ACTIVE,216.22,353.77,60.028,1407078004,"274151322000054","019011112586793",28.63,35.40,0,328.82,398.56,68.4,64.1,0.468,213161.9,213161.9,18607,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078028,74538.00
08/03/2014 11:15,1,2.325,ACTIVE,214.4,315.48,60.00,1407078904,"040051121000097","019011112586793",26.38,26,0.353,297.84,448.65,61.0,68.3,0.373,41394,41407,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078906,74539.00
08/03/2014 11:15,1,2.348,ACTIVE,213.8,395.88,60.03,1407078904,"040051121000095","019011112586793",23.92,26,0.312,297.85,446.07,55.9,46.4,0.200,37000.600000024,37012.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078907,74540.00
08/03/2014 11:15,1,1.523,ACTIVE,214.4,411.79,60.00,1407078904,"033051125000132","019011112586793",34.02,27,0.317,320.89,442.82,51.5,39.4,0.150,37187.1,37197.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078909,74541.00
08/03/2014 11:15,1,1.512,ACTIVE,214.6,387.09,60.00,1407078904,"033051125000135","019011112586793",34.83,26,0.281,306.23,448.63,52.4,56.7,0.205,34914.199999988,34925.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078910,74542.00
08/03/2014 11:15,1,2.368,ACTIVE,213.8,438.03,60.00,1407078904,"040051121000116","019011112586793",26.32,25,0.318,296.08,447.95,62.0,65.6,0.114,40701.100000011,40714.000000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078911,74543.00
08/03/2014 11:15,1,2.376,ACTIVE,214.3,396.87,60.00,1407078904,"040051121000068","019011112586793",23.98,27,0.311,299.31,447.73,56.7,51.5,0.120,37560.9,37572.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078913,74544.00
08/03/2014 11:15,1,1.864,ACTIVE,214.2,409.83,60.00,1407078904,"033051125000118","019011112586793",29.70,26,0.274,299.71,452.04,55.1,57.7,0.093,47095.400000036,47107.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078914,74545.00
08/03/2014 11:15,1,1.879,ACTIVE,214.8,317.05,60.03,1407078904,"033051125000150","019011112586793",29.20,26,0.346,302.71,452.19,54.6,58.8,0.335,46080.6,46093.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078915,74546.00
08/03/2014 11:15,1,2.389,ACTIVE,214.6,323.58,60.03,1407078904,"040051121000185","019011112586793",25.90,26,0.362,300.49,448.86,61.5,58.2,0.367,43355.6,43368.2,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078917,74547.00
08/03/2014 11:15,1,2.432,ACTIVE,213.9,324.43,60.03,1407078904,"040051121000195","019011112586793",25.64,26,0.356,299.42,447.75,62.0,52.9,0.396,40912.500000001,40924.900000037,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078918,74548.00
08/03/2014 11:15,2,2.393,ACTIVE,216.00,349.56,59.996,1407078904,"274151322000083","019011112586793",28.92,33.30,0,334.84,376.31,70.1,65.7,0.504,215270.8,215270.8,18557,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078919,74549.00
08/03/2014 11:15,2,2.582,ACTIVE,216.90,350.47,59.996,1407078904,"274151322000076","019011112586793",29.12,32.60,0,337.24,379.62,76.2,71.6,0.521,223810.1,223810.1,18538,0,0,0,L,1151911521,1,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078920,74550.00
08/03/2014 11:15,2,1.584,ACTIVE,216.67,422.90,59.990,1407078904,"274151322000094","019011112586793",39.44,34.00,0,385.93,452.96,63.0,58.9,0.438,155012.5,155012.5,18920,0,0,0,L,1151911521,1,122.68,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078921,74551.00
08/03/2014 11:15,2,2.451,ACTIVE,216.00,349.26,59.985,1407078904,"274151322000052","019011112586793",28.75,32.60,0,335.44,376.62,71.3,66.9,0.486,216121.9,216121.9,18500,0,0,0,L,1151911521,1,122.46,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078922,74552.00
08/03/2014 11:15,2,2.443,ACTIVE,216.22,355.58,59.990,1407078904,"274151322000085","019011112586793",28.43,33.00,0,336.64,377.22,70.3,66.0,0.482,215201.9,215201.9,18458,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078923,74553.00
08/03/2014 11:15,2,2.400,ACTIVE,216.22,351.97,59.990,1407078904,"274151322000087","019011112586793",27.81,46.40,0,335.44,375.11,67.6,63.3,0.464,205231.1,205231.1,18492,0,0,0,L,1151911521,1,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078924,74554.00
08/03/2014 11:15,2,2.408,ACTIVE,215.77,351.07,59.990,1407078904,"274151322000088","019011112586793",28.37,32.20,0,335.14,376.92,69.2,64.8,0.468,208909.0,208909.0,18474,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078924,74555.00
08/03/2014 11:15,2,2.539,ACTIVE,216.22,358.88,59.996,1407078904,"274151322000095","019011112586793",29.10,33.50,0,335.74,378.42,74.8,70.3,0.513,221724.6,221724.6,18527,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078925,74556.00
08/03/2014 11:15,2,1.592,ACTIVE,217.13,424.41,59.985,1407078904,"274151322000068","019011112586793",39.46,33.30,0,389.54,452.36,63.6,59.4,0.438,153122.7,153122.7,18977,0,0,0,L,1151911521,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078926,74557.00
08/03/2014 11:15,2,2.422,ACTIVE,216.00,349.56,59.990,1407078904,"274151322000054","019011112586793",28.73,32.60,0,335.14,377.22,70.5,66.1,0.468,213177.2,213177.2,18608,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407078927,74558.00
08/03/2014 11:30,1,4.243,ACTIVE,215.3,345.50,60.00,1407079804,"040051121000097","019011112586793",26.52,26,0.499,298.77,451.52,112.0,107.2,0.506,41407,41424.300000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079806,74559.00
