ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 11:30,1,4.227,ACTIVE,215.5,324.00,60.00,1407079804,"040051121000095","019011112586793",24.09,25,0.449,297.68,447.85,101.3,96.4,0.462,37012.199999988,37027.699999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079808,74560.00
08/03/2014 11:30,1,2.712,ACTIVE,215.9,347.05,60.03,1407079804,"033051125000132","019011112586793",35.61,27,0.422,299.74,448.44,96.1,91.3,0.442,37197.5,37212.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079809,74561.00
08/03/2014 11:30,1,2.729,ACTIVE,216.1,326.97,60.00,1407079804,"033051125000135","019011112586793",35.08,26,0.426,301.72,451.45,95.2,91.9,0.440,34925.199999988,34939.799999952,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079810,74562.00
08/03/2014 11:30,1,4.251,ACTIVE,215.1,355.17,60.00,1407079804,"040051121000116","019011112586793",26.36,25,0.496,295.45,451.14,111.5,106.2,0.509,40714.000000011,40730.900000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079812,74563.00
08/03/2014 11:30,1,4.270,ACTIVE,215.7,355.99,60.03,1407079804,"040051121000068","019011112586793",23.86,26,0.451,300.75,450.89,101.4,97.0,0.465,37572.5,37588.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079813,74564.00
08/03/2014 11:30,1,3.115,ACTIVE,215.4,332.13,60.00,1407079804,"033051125000118","019011112586793",39.66,26,0.552,300.14,451.58,122.9,118.2,0.560,47107.900000036,47126.300000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079814,74565.00
08/03/2014 11:30,1,3.073,ACTIVE,215.9,339.78,60.00,1407079804,"033051125000150","019011112586793",39.76,25,0.545,301.67,451.88,121.6,117.1,0.554,46093.4,46112,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079816,74566.00
08/03/2014 11:30,1,4.113,ACTIVE,215.5,354.28,60.00,1407079804,"040051121000185","019011112586793",26.17,26,0.476,298.87,451.05,107.1,102.6,0.489,43368.2,43385.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079817,74567.00
08/03/2014 11:30,1,4.147,ACTIVE,215.0,331.26,60.00,1407079804,"040051121000195","019011112586793",26.10,26,0.480,299.90,450.25,107.7,102.9,0.495,40924.900000037,40942.000000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079818,74568.00
08/03/2014 11:30,2,4.355,ACTIVE,217.13,361.29,59.990,1407079804,"274151322000083","019011112586793",28.96,35.60,0,328.82,380.82,127.7,121.3,0.508,215291.6,215291.6,18558,0,0,0,L,1151911521,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079819,74569.00
08/03/2014 11:30,2,4.635,ACTIVE,218.03,349.26,59.990,1407079804,"274151322000076","019011112586793",29.62,35.40,0,330.33,381.12,138.9,132.1,0.535,223832.8,223832.8,18539,0,0,0,L,1151911521,1,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079820,74570.00
08/03/2014 11:30,2,3.029,ACTIVE,217.58,419.30,59.980,1407079804,"274151322000094","019011112586793",38.17,35.40,0,393.15,465.58,117.4,111.4,0.446,155031.4,155031.4,18921,0,0,0,L,1151911521,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079821,74571.00
08/03/2014 11:30,2,4.416,ACTIVE,217.58,348.36,59.985,1407079804,"274151322000052","019011112586793",29.02,34.00,0,328.82,380.82,129.7,123.3,0.499,216143.1,216143.1,18501,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079822,74572.00
08/03/2014 11:30,2,4.357,ACTIVE,217.58,349.86,59.964,1407079804,"274151322000085","019011112586793",29.02,34.30,0,329.43,380.82,128.1,121.7,0.482,215222.7,215222.7,18459,0,0,0,L,1151911521,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079823,74573.00
08/03/2014 11:30,2,4.342,ACTIVE,217.35,360.08,59.985,1407079804,"274151322000087","019011112586793",27.99,49.00,0,329.13,380.22,123.0,116.8,0.464,205251.1,205251.1,18493,0,0,0,L,1151911521,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079824,74574.00
08/03/2014 11:30,2,4.303,ACTIVE,217.58,363.09,59.975,1407079804,"274151322000088","019011112586793",29.06,33.50,0,329.73,380.22,126.5,120.2,0.473,208929.5,208929.5,18475,0,0,0,L,1151911521,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079825,74575.00
08/03/2014 11:30,2,4.613,ACTIVE,217.58,348.96,59.985,1407079804,"274151322000095","019011112586793",29.32,35.80,0,329.13,380.22,137.0,130.3,0.508,221746.8,221746.8,18528,0,0,0,L,1151911521,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079826,74576.00
08/03/2014 11:30,2,3.012,ACTIVE,218.26,419.60,59.985,1407079804,"274151322000068","019011112586793",38.68,34.80,0,391.64,461.08,117.4,111.4,0.438,153141.7,153141.7,18978,0,0,0,L,1151911521,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079827,74577.00
08/03/2014 11:30,2,4.391,ACTIVE,217.58,363.99,59.975,1407079804,"274151322000054","019011112586793",28.82,34.50,0,325.52,386.83,128.2,121.8,0.486,213198.1,213198.1,18609,0,0,0,L,1151911521,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407079828,74578.00
08/03/2014 11:45,1,3.155,ACTIVE,214.4,348.43,60.00,1407080704,"040051121000097","019011112586793",26.31,26,0.367,315.06,362.34,82.6,78.1,0.390,41424.300000012,41444.100000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080706,74579.00
08/03/2014 11:45,1,3.169,ALERT,214.7,329.74,60.00,1407080704,"040051121000095","019011112586793",23.74,26,0.327,296.68,448.71,74.8,69.8,0.350,37027.699999988,37044.900000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407080708,74580.00
08/03/2014 11:45,1,2.038,ACTIVE,214.9,346.47,60.03,1407080704,"033051125000132","019011112586793",34.73,27,0.306,300.22,447.65,70.4,65.7,0.335,37212.5,37229.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080709,74581.00
08/03/2014 11:45,1,2.170,ALERT,214.6,420.83,60.00,1407080704,"033051125000135","019011112586793",27.03,26,0.306,301.79,451.31,58.3,45.5,0.090,34939.799999952,34955.099999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407080711,74582.00
08/03/2014 11:45,1,3.195,ACTIVE,214.0,341.62,60.03,1407080704,"040051121000116","019011112586793",26.00,25,0.364,316.40,363.76,82.6,77.6,0.388,40730.900000011,40750.400000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080712,74583.00
08/03/2014 11:45,1,3.212,ACTIVE,214.8,323.87,60.03,1407080704,"040051121000068","019011112586793",23.58,27,0.331,301.40,450.35,75.3,70.8,0.360,37588.6,37606,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080713,74584.00
08/03/2014 11:45,1,2.346,ACTIVE,214.0,346.67,60.00,1407080704,"033051125000118","019011112586793",39.55,27,0.414,314.76,365.66,92.3,88.1,0.431,47126.300000012,47148.400000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080714,74585.00
08/03/2014 11:45,1,2.350,ACTIVE,214.1,351.93,60.00,1407080704,"033051125000150","019011112586793",39.51,26,0.413,314.53,365.78,92.4,88.2,0.433,46112,46134.2,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080716,74586.00
08/03/2014 11:45,1,3.160,ACTIVE,214.8,349.55,60.00,1407080704,"040051121000185","019011112586793",25.84,26,0.359,316.57,361.17,81.2,76.9,0.382,43385.2,43404.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080717,74587.00
08/03/2014 11:45,1,3.176,ACTIVE,214.4,322.56,60.03,1407080704,"040051121000195","019011112586793",25.86,26,0.362,316.53,361.00,81.7,77.4,0.386,40942.000000001,40961.500000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080718,74588.00
08/03/2014 11:45,2,3.283,ACTIVE,216.67,343.85,60.038,1407080704,"274151322000083","019011112586793",28.65,36.50,0,327.62,379.62,95.3,90.0,0.384,215314.4,215314.4,18559,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080719,74589.00
08/03/2014 11:45,2,3.527,ACTIVE,217.35,345.36,60.017,1407080704,"274151322000076","019011112586793",28.86,36.30,0,333.93,376.31,103.0,97.5,0.398,223857.6,223857.6,18540,0,0,0,L,1151911521,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080720,74590.00
08/03/2014 11:45,2,2.248,ACTIVE,216.67,411.78,60.017,1407080704,"274151322000094","019011112586793",38.43,37.00,0,393.15,452.66,87.8,82.8,0.340,155052.1,155052.1,18922,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080721,74591.00
08/03/2014 11:45,2,3.289,ACTIVE,216.90,351.07,60.038,1407080704,"274151322000052","019011112586793",28.90,35.60,0,333.33,373.01,96.3,91.1,0.367,216166.2,216166.2,18502,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080722,74592.00
08/03/2014 11:45,2,3.295,ACTIVE,216.90,352.87,60.028,1407080704,"274151322000085","019011112586793",28.59,36.30,0,333.03,373.01,95.3,90.1,0.358,215245.6,215245.6,18460,0,0,0,L,1151911521,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080723,74593.00
08/03/2014 11:45,2,3.277,ACTIVE,216.67,348.36,60.012,1407080704,"274151322000087","019011112586793",27.49,50.80,0,327.62,379.02,91.3,86.2,0.340,205273.1,205273.1,18494,0,0,0,L,1151911521,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080724,74594.00
08/03/2014 11:45,2,3.266,ACTIVE,216.45,355.58,60.022,1407080704,"274151322000088","019011112586793",28.37,34.80,0,329.73,379.62,93.8,88.6,0.349,208952.0,208952.0,18476,0,0,0,L,1151911521,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080725,74595.00
08/03/2014 11:45,2,3.465,ACTIVE,216.45,357.38,60.017,1407080704,"274151322000095","019011112586793",29.00,36.80,0,333.63,374.81,101.8,96.3,0.376,221771.3,221771.3,18529,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080726,74596.00
08/03/2014 11:45,2,2.223,ACTIVE,217.58,422.30,60.017,1407080704,"274151322000068","019011112586793",39.00,36.50,0,395.25,462.28,88.0,83.0,0.327,153162.7,153162.7,18979,0,0,0,L,1151911521,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080727,74597.00
08/03/2014 11:45,2,3.311,ACTIVE,216.45,348.66,59.996,1407080704,"274151322000054","019011112586793",28.41,36.30,0,332.73,373.01,95.2,89.9,0.362,213221.0,213221.0,18610,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407080728,74598.00
08/03/2014 12:00,1,3.048,ACTIVE,214.6,327.66,60.03,1407081604,"040051121000097","019011112586793",26.33,27,0.353,300.05,451.57,79.8,75.6,0.376,41444.100000024,41463.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081606,74599.00
08/03/2014 12:00,1,3.065,ACTIVE,214.1,322.38,60.00,1407081604,"040051121000095","019011112586793",23.76,26,0.316,296.96,448.26,72.5,67.3,0.341,37044.900000036,37062,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081608,74600.00
08/03/2014 12:00,1,1.958,ACTIVE,214.7,343.63,60.03,1407081604,"033051125000132","019011112586793",34.85,27,0.295,300.54,448.05,67.9,63.1,0.322,37229.1,37245.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081609,74601.00
08/03/2014 12:00,1,1.959,ACTIVE,214.8,329.05,60.03,1407081604,"033051125000135","019011112586793",34.59,27,0.300,300.27,451.19,67.4,64.3,0.324,34955.099999964,34970.799999952,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081610,74602.00
08/03/2014 12:00,1,3.100,ACTIVE,213.9,331.99,60.00,1407081604,"040051121000116","019011112586793",25.72,26,0.349,297.99,450.08,79.3,74.5,0.371,40750.400000011,40769.300000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081611,74603.00
08/03/2014 12:00,1,3.078,ACTIVE,214.8,336.53,60.03,1407081604,"040051121000068","019011112586793",23.62,28,0.320,301.00,450.00,72.3,68.4,0.345,37606,37623.4,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081613,74604.00
08/03/2014 12:00,1,2.271,ACTIVE,214.7,329.16,60.00,1407081604,"033051125000118","019011112586793",39.18,27,0.394,312.50,400.67,88.5,84.4,0.415,47148.400000036,47169.900000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081614,74605.00
08/03/2014 12:00,1,2.255,ACTIVE,214.9,351.87,60.03,1407081604,"033051125000150","019011112586793",39.45,26,0.396,314.70,399.38,88.5,84.9,0.417,46134.2,46155.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081615,74606.00
08/03/2014 12:00,1,3.038,ACTIVE,214.9,339.88,60.03,1407081604,"040051121000185","019011112586793",25.65,26,0.343,300.12,450.99,77.5,73.4,0.367,43404.5,43423.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081616,74607.00
08/03/2014 12:00,1,3.052,ACTIVE,214.4,330.95,60.00,1407081604,"040051121000195","019011112586793",25.67,27,0.344,300.42,450.07,77.9,73.7,0.369,40961.500000001,40979.800000013,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081618,74608.00
08/03/2014 12:00,2,3.201,ACTIVE,216.45,345.66,59.996,1407081604,"274151322000083","019011112586793",28.33,37.00,0,328.52,405.47,91.8,86.7,0.362,215336.7,215336.7,18560,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081619,74609.00
08/03/2014 12:00,2,3.361,ACTIVE,217.13,344.15,59.990,1407081604,"274151322000076","019011112586793",29.36,36.30,0,329.13,405.17,99.8,94.4,0.384,223881.8,223881.8,18541,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081620,74610.00
08/03/2014 12:00,2,2.119,ACTIVE,216.45,419.30,60.001,1407081604,"274151322000094","019011112586793",39.08,37.30,0,387.44,465.89,83.1,78.3,0.318,155072.4,155072.4,18923,0,0,0,L,1151911521,1,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081621,74611.00
08/03/2014 12:00,2,3.236,ACTIVE,216.00,353.77,59.990,1407081604,"274151322000052","019011112586793",28.53,35.60,0,328.52,405.77,93.5,88.3,0.354,216188.9,216188.9,18503,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081622,74612.00
08/03/2014 12:00,2,3.221,ACTIVE,216.22,342.95,59.996,1407081604,"274151322000085","019011112586793",28.33,36.50,0,330.03,406.67,92.4,87.3,0.345,215268.0,215268.0,18461,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081623,74613.00
08/03/2014 12:00,2,3.176,ACTIVE,216.22,343.25,59.996,1407081604,"274151322000087","019011112586793",27.41,51.50,0,328.82,405.17,88.2,83.2,0.327,205294.5,205294.5,18495,0,0,0,L,1151911521,1,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081624,74614.00
08/03/2014 12:00,2,3.176,ACTIVE,215.77,351.07,59.996,1407081604,"274151322000088","019011112586793",28.29,35.00,0,329.13,406.07,91.0,85.9,0.336,208974.1,208974.1,18477,0,0,0,L,1151911521,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081625,74615.00
08/03/2014 12:00,2,3.363,ACTIVE,216.00,355.28,59.996,1407081604,"274151322000095","019011112586793",28.84,37.50,0,329.73,405.77,98.3,92.9,0.367,221795.2,221795.2,18530,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081626,74616.00
08/03/2014 12:00,2,2.139,ACTIVE,216.90,418.09,59.990,1407081604,"274151322000068","019011112586793",39.28,36.30,0,390.74,474.00,84.7,79.8,0.318,153183.2,153183.2,18980,0,0,0,L,1151911521,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081627,74617.00
08/03/2014 12:00,2,3.205,ACTIVE,216.00,342.65,59.996,1407081604,"274151322000054","019011112586793",28.47,36.30,0,327.62,407.57,92.4,87.3,0.349,213243.3,213243.3,18611,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407081628,74618.00
08/03/2014 12:15,1,6.676,ACTIVE,217.8,375.65,60.03,1407082505,"040051121000097","019011112586793",25.78,28,0.761,316.70,394.76,171.2,165.0,0.752,41463.5,41487.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082507,74619.00
08/03/2014 12:15,1,6.019,ACTIVE,217.1,330.27,60.00,1407082505,"040051121000095","019011112586793",23.10,28,0.617,291.96,450.87,138.3,133.5,0.611,37062,37083.300000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082508,74620.00
08/03/2014 12:15,1,3.587,ACTIVE,217.1,349.46,60.03,1407082505,"033051125000132","019011112586793",34.52,29,0.542,298.89,447.68,123.2,117.3,0.553,37245.1,37265.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082510,74621.00
08/03/2014 12:15,1,3.560,ACTIVE,217.3,351.67,60.03,1407082505,"033051125000135","019011112586793",34.06,28,0.538,302.02,450.79,120.6,116.2,0.544,34970.799999952,34990.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082511,74622.00
08/03/2014 12:15,1,5.291,ACTIVE,216.7,333.66,60.03,1407082505,"040051121000116","019011112586793",25.79,27,0.607,315.47,392.09,135.8,130.5,0.608,40769.300000011,40793.200000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082512,74623.00
08/03/2014 12:15,1,4.722,ACTIVE,216.8,343.82,60.03,1407082505,"040051121000068","019011112586793",23.00,29,0.480,301.37,449.46,108.1,103.8,0.493,37623.4,37645.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082514,74624.00
08/03/2014 12:15,1,3.157,ACTIVE,216.7,359.36,60.03,1407082505,"033051125000118","019011112586793",39.17,29,0.551,311.57,399.35,123.0,118.8,0.554,47169.900000036,47197,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082515,74625.00
08/03/2014 12:15,1,3.084,ACTIVE,216.7,326.79,60.03,1407082505,"033051125000150","019011112586793",39.29,28,0.538,313.99,400.85,120.6,115.9,0.549,46155.9,46183,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082516,74626.00
08/03/2014 12:15,1,4.043,ACTIVE,216.5,327.43,60.03,1407082505,"040051121000185","019011112586793",25.42,28,0.454,316.69,393.95,102.3,97.9,0.471,43423.3,43447.2,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082517,74627.00
08/03/2014 12:15,1,4.006,ALERT,216.3,352.01,60.00,1407082505,"040051121000195","019011112586793",25.38,28,0.448,312.86,393.26,101.1,96.6,0.464,40979.800000013,41003.800000013,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407082519,74628.00
08/03/2014 12:15,2,6.713,ACTIVE,218.48,368.50,60.001,1407082505,"274151322000083","019011112586793",27.99,39.80,0,330.93,406.67,190.1,181.5,0.760,215364.2,215364.2,18561,0,0,0,L,1151911521,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082520,74629.00
08/03/2014 12:15,2,7.096,ACTIVE,219.39,357.38,60.006,1407082505,"274151322000076","019011112586793",28.82,38.20,0,332.73,405.17,207.1,198.0,0.800,223911.9,223911.9,18542,0,0,0,L,1151911521,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082521,74630.00
08/03/2014 12:15,2,4.506,ACTIVE,218.71,429.22,60.001,1407082505,"274151322000094","019011112586793",38.45,39.30,0,387.14,462.28,175.4,167.4,0.672,155097.8,155097.8,18924,0,0,0,L,1151911521,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082522,74631.00
08/03/2014 12:15,2,6.840,ACTIVE,218.93,359.18,60.006,1407082505,"274151322000052","019011112586793",28.07,38.40,0,323.11,405.77,194.5,185.8,0.734,216216.9,216216.9,18504,0,0,0,L,1151911521,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082523,74632.00
08/03/2014 12:15,2,6.678,ACTIVE,218.48,358.28,60.006,1407082505,"274151322000085","019011112586793",27.99,38.40,0,333.63,405.77,189.2,180.7,0.716,215295.9,215295.9,18462,0,0,0,L,1151911521,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082524,74633.00
08/03/2014 12:15,2,6.607,ACTIVE,218.48,356.78,60.001,1407082505,"274151322000087","019011112586793",26.88,54.50,0,327.62,403.67,179.7,171.5,0.681,205320.9,205320.9,18496,0,0,0,L,1151911521,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082525,74634.00
08/03/2014 12:15,2,6.682,ACTIVE,218.48,367.00,59.996,1407082505,"274151322000088","019011112586793",27.91,37.00,0,333.03,405.17,188.8,180.3,0.698,209001.6,209001.6,18478,0,0,0,L,1151911521,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082526,74635.00
08/03/2014 12:15,2,7.090,ACTIVE,218.48,355.88,60.001,1407082505,"274151322000095","019011112586793",28.27,40.00,0,321.01,406.37,202.8,193.8,0.751,221824.7,221824.7,18531,0,0,0,L,1151911521,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082527,74636.00
08/03/2014 12:15,2,4.480,ACTIVE,219.39,427.41,60.001,1407082505,"274151322000068","019011112586793",39.22,38.80,0,393.15,469.79,176.2,168.2,0.658,153208.6,153208.6,18981,0,0,0,L,1151911521,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082528,74637.00
08/03/2014 12:15,2,6.697,ACTIVE,218.71,354.07,60.006,1407082505,"274151322000054","019011112586793",27.99,38.40,0,330.93,407.27,189.8,181.3,0.720,213271.2,213271.2,18612,0,0,0,L,1151911521,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407082529,74638.00
08/03/2014 12:30,1,7.769,ACTIVE,219.6,365.13,60.00,1407083403,"040051121000097","019011112586793",26.26,30,0.895,308.71,402.53,203.0,195.3,0.875,41487.5,41524.100000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083406,74639.00
08/03/2014 12:30,1,7.158,ACTIVE,219.2,353.06,60.00,1407083403,"040051121000095","019011112586793",22.40,30,0.709,315.25,398.87,159.5,154.9,0.699,37083.300000012,37116.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083407,74640.00
08/03/2014 12:30,1,4.174,ACTIVE,218.7,332.42,60.00,1407083403,"033051125000132","019011112586793",33.50,31,0.610,314.67,395.32,139.1,133.0,0.613,37265.4,37297.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083408,74641.00
08/03/2014 12:30,1,3.959,ACTIVE,219.1,368.33,60.00,1407083403,"033051125000135","019011112586793",33.60,31,0.585,318.89,396.66,132.4,127.6,0.588,34990.5,35022.299999952,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083410,74642.00
08/03/2014 12:30,1,6.414,ACTIVE,217.9,358.78,60.00,1407083403,"040051121000116","019011112586793",25.06,29,0.707,309.65,400.99,159.9,153.4,0.704,40793.200000011,40829.100000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083411,74643.00
08/03/2014 12:30,1,6.401,ACTIVE,218.6,357.19,60.00,1407083403,"040051121000068","019011112586793",22.62,32,0.636,313.84,398.24,144.0,138.5,0.640,37645.1,37678.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083412,74644.00
08/03/2014 12:30,1,4.572,ACTIVE,218.3,344.23,60.00,1407083403,"033051125000118","019011112586793",38.52,31,0.780,309.80,407.59,175.2,169.4,0.760,47197,47236.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083414,74645.00
08/03/2014 12:30,1,4.346,ACTIVE,218.7,339.17,60.00,1407083403,"033051125000150","019011112586793",38.96,30,0.752,308.78,410.72,168.5,163.5,0.740,46183,46222.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083415,74646.00
08/03/2014 12:30,1,5.718,ACTIVE,218.7,342.18,60.03,1407083403,"040051121000185","019011112586793",25.12,30,0.630,305.66,402.36,142.9,137.4,0.634,43447.2,43483.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083416,74647.00
08/03/2014 12:30,1,5.639,ACTIVE,218.4,352.18,60.00,1407083403,"040051121000195","019011112586793",25.02,31,0.618,306.12,400.55,140.4,134.4,0.623,41003.800000013,41040.300000013,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083418,74648.00
08/03/2014 12:30,2,8.604,ACTIVE,220.29,380.22,59.990,1407083403,"274151322000083","019011112586793",27.14,45.00,0,330.63,407.27,236.3,226.1,0.937,215406.5,215406.5,18562,0,0,0,L,1151911521,1,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083419,74649.00
08/03/2014 12:30,2,8.428,ACTIVE,221.42,384.13,59.985,1407083403,"274151322000076","019011112586793",29.68,44.30,0,333.93,405.77,253.2,242.5,0.963,223957.2,223957.2,18543,0,0,0,L,1151911521,1,126.07,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083420,74650.00
08/03/2014 12:30,2,5.783,ALERT,220.97,426.81,59.985,1407083403,"274151322000094","019011112586793",38.21,43.40,0,304.48,514.88,222.1,212.5,0.844,155136.4,155136.4,18925,0,0,0,L,1151911521,1,125.40,126.75,0400,37,0,0,0,0,0,0,147,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083422,74651.00
08/03/2014 12:30,2,8.707,ALERT,220.74,380.52,59.985,1407083403,"274151322000052","019011112586793",27.53,43.40,0,304.18,526.30,242.6,232.2,0.915,216259.5,216259.5,18505,0,0,0,L,1151911521,1,125.40,126.53,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083424,74652.00
08/03/2014 12:30,2,8.611,ACTIVE,220.97,385.03,59.980,1407083403,"274151322000085","019011112586793",27.14,43.60,0,333.03,406.97,236.6,226.4,0.871,215338.5,215338.5,18463,0,0,0,L,1151911521,1,126.53,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083424,74653.00
08/03/2014 12:30,2,8.576,ACTIVE,220.52,378.42,59.985,1407083403,"274151322000087","019011112586793",25.41,60.80,0,333.33,407.57,220.5,210.9,0.831,205361.3,205361.3,18497,0,0,0,L,1151911521,1,125.62,126.30,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083425,74654.00
08/03/2014 12:30,2,8.617,ACTIVE,220.52,389.54,59.996,1407083403,"274151322000088","019011112586793",27.04,42.00,0,332.73,406.37,235.8,225.7,0.871,209043.9,209043.9,18479,0,0,0,L,1151911521,1,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083426,74655.00
08/03/2014 12:30,2,8.666,ACTIVE,220.29,368.80,59.990,1407083403,"274151322000095","019011112586793",28.71,45.50,0,330.93,407.87,251.4,240.8,0.928,221869.5,221869.5,18532,0,0,0,L,1151911521,1,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083427,74656.00
08/03/2014 12:30,2,5.848,ALERT,221.64,433.12,59.985,1407083403,"274151322000068","019011112586793",38.09,42.30,0,388.34,517.28,224.9,215.1,0.849,153246.6,153246.6,18982,0,0,0,L,1151911521,1,126.53,126.75,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083429,74657.00
08/03/2014 12:30,2,8.588,ACTIVE,220.74,358.88,59.959,1407083403,"274151322000054","019011112586793",27.19,44.50,0,332.13,407.57,236.3,226.2,0.893,213313.8,213313.8,18613,0,0,0,L,1151911521,1,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407083430,74658.00
08/03/2014 12:45,1,4.575,ACTIVE,218.1,332.21,60.03,1407084304,"040051121000097","019011112586793",25.65,31,0.515,312.98,398.83,116.7,112.0,0.526,41524.100000024,41561.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084306,74659.00
08/03/2014 12:45,1,4.599,ACTIVE,217.7,361.05,60.00,1407084304,"040051121000095","019011112586793",22.96,31,0.461,316.48,395.09,105.1,100.1,0.473,37116.600000024,37150.100000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084307,74660.00
08/03/2014 12:45,1,2.942,ACTIVE,217.7,336.79,60.00,1407084304,"033051125000132","019011112586793",33.80,32,0.432,317.74,395.29,98.9,93.7,0.446,37297.1,37328.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084309,74661.00
08/03/2014 12:45,1,2.909,ALERT,217.7,341.50,60.03,1407084304,"033051125000135","019011112586793",33.85,31,0.433,320.31,394.82,98.0,94.2,0.448,35022.299999952,35054.099999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407084310,74662.00
08/03/2014 12:45,1,4.427,ACTIVE,217.4,328.90,60.00,1407084304,"040051121000116","019011112586793",25.75,30,0.499,309.33,399.19,113.4,107.8,0.511,40829.100000011,40865.600000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084312,74663.00
08/03/2014 12:45,1,4.648,ALERT,217.8,345.84,60.03,1407084304,"040051121000068","019011112586793",22.66,32,0.462,316.87,397.23,104.8,100.4,0.476,37678.7,37712.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407084313,74664.00
08/03/2014 12:45,1,3.364,ACTIVE,217.7,330.76,60.00,1407084304,"033051125000118","019011112586793",38.71,31,0.575,306.22,404.03,129.6,124.4,0.577,47236.600000024,47277.300000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084314,74665.00
08/03/2014 12:45,1,3.335,ACTIVE,217.6,365.84,60.00,1407084304,"033051125000150","019011112586793",39.09,31,0.576,311.83,439.41,129.7,124.9,0.584,46222.7,46263.6,75,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084316,74666.00
08/03/2014 12:45,1,4.555,ALERT,218.0,356.23,60.03,1407084304,"040051121000185","019011112586793",25.26,31,0.505,311.60,400.89,114.5,109.8,0.516,43483.7,43520.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407084317,74667.00
08/03/2014 12:45,1,4.602,ACTIVE,217.4,362.23,60.00,1407084304,"040051121000195","019011112586793",25.20,31,0.509,309.03,400.06,115.4,110.3,0.522,41040.300000013,41077.300000013,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084319,74668.00
08/03/2014 12:45,2,4.756,ACTIVE,218.03,348.66,60.017,1407084304,"274151322000083","019011112586793",27.83,46.00,0,333.33,406.97,134.1,127.5,0.535,215449.1,215449.1,18563,0,0,0,L,1151911521,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084319,74669.00
08/03/2014 12:45,2,5.064,ACTIVE,219.16,365.80,60.006,1407084304,"274151322000076","019011112586793",28.35,44.50,0,334.54,405.17,145.2,138.3,0.557,224003.3,224003.3,18544,0,0,0,L,1151911521,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084320,74670.00
08/03/2014 12:45,2,3.205,ACTIVE,218.48,416.59,60.017,1407084304,"274151322000094","019011112586793",37.69,44.30,0,383.83,509.17,122.0,115.9,0.468,155175.8,155175.8,18927,0,0,0,L,1151911521,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084321,74671.00
08/03/2014 12:45,2,4.807,ACTIVE,218.26,354.97,60.001,1407084304,"274151322000052","019011112586793",27.93,44.00,0,333.93,406.07,135.9,129.2,0.526,216302.8,216302.8,18507,0,0,0,L,1151911521,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084322,74672.00
08/03/2014 12:45,2,4.777,ACTIVE,218.48,351.67,60.001,1407084304,"274151322000085","019011112586793",27.67,44.30,0,334.24,406.97,133.8,127.2,0.504,215381.2,215381.2,18464,0,0,0,L,1151911521,1,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084323,74673.00
08/03/2014 12:45,2,4.754,ACTIVE,218.26,348.96,60.001,1407084304,"274151322000087","019011112586793",25.82,63.30,0,333.93,407.27,124.3,118.0,0.468,205401.0,205401.0,18498,0,0,0,L,1151911521,1,124.72,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084324,74674.00
08/03/2014 12:45,2,4.752,ACTIVE,217.80,365.80,60.001,1407084304,"274151322000088","019011112586793",27.57,42.80,0,334.84,406.37,132.7,126.2,0.495,209086.2,209086.2,18480,0,0,0,L,1151911521,1,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084325,74675.00
08/03/2014 12:45,2,5.035,ACTIVE,217.80,368.80,59.980,1407084304,"274151322000095","019011112586793",28.03,45.50,0,333.03,407.27,142.7,135.8,0.535,221914.8,221914.8,18533,0,0,0,L,1151911521,1,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084326,74676.00
08/03/2014 12:45,2,3.285,ALERT,219.16,414.79,60.001,1407084304,"274151322000068","019011112586793",37.27,42.80,0,304.18,518.18,124.2,118.0,0.468,153285.8,153285.8,18984,0,0,0,L,1151911521,1,125.40,125.40,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084328,74677.00
08/03/2014 12:45,2,4.738,ACTIVE,218.26,366.10,59.996,1407084304,"274151322000054","019011112586793",27.87,44.50,0,333.93,407.57,133.7,127.2,0.508,213356.4,213356.4,18614,0,0,0,L,1151911521,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407084329,74678.00
08/03/2014 13:00,1,3.369,ACTIVE,216.4,330.80,60.03,1407085204,"040051121000097","019011112586793",26.25,30,0.387,317.85,367.25,88.0,83.6,0.410,41561.600000024,41584.900000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085207,74679.00
08/03/2014 13:00,1,3.359,ACTIVE,215.9,333.46,60.03,1407085204,"040051121000095","019011112586793",23.80,30,0.345,319.50,363.29,79.5,74.3,0.365,37150.100000024,37171,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085208,74680.00
08/03/2014 13:00,1,2.178,ACTIVE,216.6,343.24,60.03,1407085204,"033051125000132","019011112586793",34.44,31,0.324,320.57,362.19,74.6,70.1,0.350,37328.7,37348.4,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085209,74681.00
08/03/2014 13:00,1,2.157,ACTIVE,216.2,330.03,60.03,1407085204,"033051125000135","019011112586793",34.55,30,0.328,320.05,363.37,74.2,70.7,0.350,35054.099999964,35073.799999952,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085211,74682.00
08/03/2014 13:00,1,3.286,ACTIVE,215.6,350.99,60.03,1407085204,"040051121000116","019011112586793",26.38,29,0.377,317.56,366.87,86.2,80.9,0.400,40865.600000011,40888.200000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085212,74683.00
08/03/2014 13:00,1,3.421,ACTIVE,216.6,325.71,60.03,1407085204,"040051121000068","019011112586793",23.33,32,0.347,319.61,364.80,79.4,75.1,0.374,37712.3,37733.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085213,74684.00
08/03/2014 13:00,1,2.524,ACTIVE,216.2,353.52,60.03,1407085204,"033051125000118","019011112586793",38.87,31,0.433,317.60,371.30,97.6,93.3,0.450,47277.300000012,47303.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085215,74685.00
08/03/2014 13:00,1,2.511,ACTIVE,216.6,338.84,60.07,1407085204,"033051125000150","019011112586793",39.02,30,0.435,316.87,372.27,97.5,93.9,0.451,46263.6,46289.7,77,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085216,74686.00
08/03/2014 13:00,1,3.353,ACTIVE,216.5,330.47,60.03,1407085204,"040051121000185","019011112586793",25.67,30,0.377,320.02,366.13,85.6,81.3,0.398,43520.8,43543.6,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085217,74687.00
08/03/2014 13:00,1,3.417,ACTIVE,216.0,340.65,60.03,1407085204,"040051121000195","019011112586793",25.32,30,0.378,319.25,366.22,86.1,81.2,0.402,41077.300000013,41100.100000025,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085219,74688.00
08/03/2014 13:00,2,3.545,ACTIVE,216.90,358.58,60.022,1407085204,"274151322000083","019011112586793",28.23,43.80,0,333.63,375.11,101.3,95.9,0.402,215475.9,215475.9,18564,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085219,74689.00
08/03/2014 13:00,2,3.725,ACTIVE,217.80,359.48,60.022,1407085204,"274151322000076","019011112586793",29.10,41.80,0,333.93,378.72,109.9,104.1,0.420,224032.3,224032.3,18545,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085220,74690.00
08/03/2014 13:00,2,2.342,ACTIVE,217.13,422.30,60.017,1407085204,"274151322000094","019011112586793",38.68,43.40,0,391.04,439.74,91.6,86.5,0.349,155200.2,155200.2,18928,0,0,0,L,1151911521,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085221,74691.00
08/03/2014 13:00,2,3.596,ACTIVE,217.35,349.86,60.017,1407085204,"274151322000052","019011112586793",28.17,41.80,0,333.63,376.01,102.5,97.1,0.393,216329.9,216329.9,18508,0,0,0,L,1151911521,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085222,74692.00
08/03/2014 13:00,2,3.535,ACTIVE,217.35,356.78,60.043,1407085204,"274151322000085","019011112586793",28.15,43.20,0,333.93,375.41,100.7,95.3,0.380,215407.9,215407.9,18465,0,0,0,L,1151911521,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085223,74693.00
08/03/2014 13:00,2,3.504,ACTIVE,216.90,357.08,60.001,1407085204,"274151322000087","019011112586793",26.80,62.50,0,333.63,373.31,95.1,89.9,0.358,205425.9,205425.9,18499,0,0,0,L,1151911521,1,124.04,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085224,74694.00
08/03/2014 13:00,2,3.504,ACTIVE,216.90,357.68,60.017,1407085204,"274151322000088","019011112586793",28.09,41.00,0,333.33,375.11,99.8,94.4,0.376,209112.7,209112.7,18481,0,0,0,L,1151911521,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085225,74695.00
08/03/2014 13:00,2,3.727,ACTIVE,216.90,359.48,60.017,1407085204,"274151322000095","019011112586793",28.67,43.60,0,332.73,377.52,108.0,102.3,0.402,221943.4,221943.4,18534,0,0,0,L,1151911521,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085226,74696.00
08/03/2014 13:00,2,2.324,ACTIVE,218.03,427.11,60.012,1407085204,"274151322000068","019011112586793",39.36,41.30,0,391.64,440.34,91.9,86.8,0.345,153310.4,153310.4,18986,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085227,74697.00
08/03/2014 13:00,2,3.545,ACTIVE,217.35,359.48,60.049,1407085204,"274151322000054","019011112586793",28.11,42.80,0,333.33,376.01,100.8,95.4,0.384,213383.1,213383.1,18615,0,0,0,L,1151911521,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407085228,74698.00
08/03/2014 13:15,1,5.179,ACTIVE,216.8,357.18,60.00,1407086104,"040051121000097","019011112586793",25.50,30,0.585,314.92,398.66,131.4,126.2,0.590,41584.900000036,41609.400000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086106,74699.00
08/03/2014 13:15,1,5.191,ACTIVE,216.2,327.05,60.00,1407086104,"040051121000095","019011112586793",23.02,30,0.528,316.65,391.57,118.9,113.5,0.537,37171,37192.9,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086107,74700.00
08/03/2014 13:15,1,3.362,ACTIVE,216.9,362.29,60.00,1407086104,"033051125000132","019011112586793",34.18,31,0.503,318.34,389.05,114.3,108.6,0.514,37348.4,37369,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086109,74701.00
08/03/2014 13:15,1,3.420,ACTIVE,217.1,326.08,60.00,1407086104,"033051125000135","019011112586793",33.99,30,0.516,318.50,389.56,115.7,111.6,0.524,35073.799999952,35094.699999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086110,74702.00
08/03/2014 13:15,1,5.209,ACTIVE,215.8,321.34,60.03,1407086104,"040051121000116","019011112586793",26.06,29,0.603,314.78,395.30,135.1,129.5,0.607,40888.200000011,40912.200000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086111,74703.00
08/03/2014 13:15,1,5.397,ACTIVE,216.9,358.80,60.00,1407086104,"040051121000068","019011112586793",23.04,32,0.550,317.35,392.65,123.7,118.9,0.559,37733.3,37755.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086112,74704.00
08/03/2014 13:15,1,3.835,ACTIVE,215.8,348.73,60.00,1407086104,"033051125000118","019011112586793",39.18,31,0.672,313.82,400.02,149.5,144.2,0.666,47303.5,47331,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086114,74705.00
08/03/2014 13:15,1,3.771,ACTIVE,216.6,324.56,60.00,1407086104,"033051125000150","019011112586793",39.16,30,0.658,315.77,401.22,146.9,141.7,0.657,46289.7,46317.2,79,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086115,74706.00
