ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 13:15,1,5.133,ACTIVE,216.5,350.05,60.00,1407086104,"040051121000185","019011112586793",25.37,30,0.578,315.93,397.21,129.6,124.7,0.585,43543.6,43567.9,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086116,74707.00
08/03/2014 13:15,1,5.162,ACTIVE,215.7,342.13,60.00,1407086104,"040051121000195","019011112586793",25.33,31,0.579,313.57,397.01,130.1,124.5,0.586,41100.100000025,41124.500000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086117,74708.00
08/03/2014 13:15,2,5.209,ACTIVE,217.58,348.36,59.985,1407086104,"274151322000083","019011112586793",28.09,44.30,0,333.03,406.37,147.9,140.9,0.592,215504.0,215504.0,18565,0,0,0,L,1151911521,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086118,74709.00
08/03/2014 13:15,2,5.533,ACTIVE,218.26,357.98,59.980,1407086104,"274151322000076","019011112586793",28.69,42.30,0,333.03,404.87,160.9,153.3,0.619,224062.8,224062.8,18546,0,0,0,L,1151911521,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086119,74710.00
08/03/2014 13:15,2,3.562,ACTIVE,217.58,406.07,59.996,1407086104,"274151322000094","019011112586793",37.85,43.40,0,385.33,457.47,136.7,130.0,0.521,155225.8,155225.8,18929,0,0,0,L,1151911521,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086120,74711.00
08/03/2014 13:15,2,5.299,ACTIVE,217.58,362.19,59.975,1407086104,"274151322000052","019011112586793",28.05,42.00,0,332.73,405.47,150.6,143.4,0.575,216358.4,216358.4,18509,0,0,0,L,1151911521,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086121,74712.00
08/03/2014 13:15,2,5.289,ACTIVE,218.26,347.46,59.996,1407086104,"274151322000085","019011112586793",27.75,43.20,0,333.63,403.07,148.6,141.5,0.552,215435.9,215435.9,18466,0,0,0,L,1151911521,1,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086122,74713.00
08/03/2014 13:15,2,5.221,ACTIVE,218.03,361.89,59.996,1407086104,"274151322000087","019011112586793",26.62,64.50,0,332.13,401.26,140.7,133.8,0.530,205452.5,205452.5,18500,0,0,0,L,1151911521,1,124.27,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086123,74714.00
08/03/2014 13:15,2,5.227,ACTIVE,217.80,351.67,59.996,1407086104,"274151322000088","019011112586793",27.85,41.30,0,332.43,403.07,147.4,140.4,0.548,209140.4,209140.4,18482,0,0,0,L,1151911521,1,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086124,74715.00
08/03/2014 13:15,2,5.531,ACTIVE,217.35,348.66,59.996,1407086104,"274151322000095","019011112586793",28.27,43.60,0,333.03,406.07,158.4,150.9,0.592,221973.4,221973.4,18535,0,0,0,L,1151911521,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086125,74716.00
08/03/2014 13:15,2,3.463,ACTIVE,218.48,427.71,59.980,1407086104,"274151322000068","019011112586793",38.96,42.30,0,394.05,461.68,136.6,129.9,0.517,153336.2,153336.2,18987,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086126,74717.00
08/03/2014 13:15,2,5.297,ACTIVE,217.80,348.36,59.990,1407086104,"274151322000054","019011112586793",27.71,43.20,0,332.73,403.97,148.8,141.6,0.561,213411.1,213411.1,18616,0,0,0,L,1151911521,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407086127,74718.00
08/03/2014 13:30,1,4.150,ACTIVE,215.7,356.57,60.00,1407087004,"040051121000097","019011112586793",25.56,31,0.470,304.63,401.51,105.5,101.0,0.482,41609.400000036,41638.900000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087006,74719.00
08/03/2014 13:30,1,4.165,ACTIVE,215.0,338.84,60.03,1407087004,"040051121000095","019011112586793",23.15,31,0.424,309.91,397.32,95.9,90.7,0.439,37192.9,37219.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087008,74720.00
08/03/2014 13:30,1,2.705,ACTIVE,215.4,340.16,60.03,1407087004,"033051125000132","019011112586793",33.83,32,0.399,315.56,394.41,91.0,85.6,0.423,37369,37393.9,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087009,74721.00
08/03/2014 13:30,1,2.741,ACTIVE,215.8,345.13,60.03,1407087004,"033051125000135","019011112586793",33.83,31,0.411,317.59,394.08,92.2,88.3,0.430,35094.699999988,35119.699999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087010,74722.00
08/03/2014 13:30,1,4.239,ACTIVE,215.0,326.05,60.00,1407087004,"040051121000116","019011112586793",25.96,30,0.487,302.80,398.53,109.5,104.3,0.497,40912.200000011,40940.600000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087011,74723.00
08/03/2014 13:30,1,4.395,ACTIVE,215.5,327.12,60.03,1407087004,"040051121000068","019011112586793",23.10,32,0.449,315.92,392.94,101.0,96.1,0.467,37755.5,37782.1,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087013,74724.00
08/03/2014 13:30,1,3.276,ACTIVE,214.9,360.84,60.03,1407087004,"033051125000118","019011112586793",38.77,32,0.567,289.06,464.58,126.4,121.1,0.575,47331,47363.400000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087014,74725.00
08/03/2014 13:30,1,3.227,ACTIVE,215.5,355.60,60.00,1407087004,"033051125000150","019011112586793",39.19,31,0.565,299.83,417.84,125.8,121.2,0.574,46317.2,46349.8,81,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087015,74726.00
08/03/2014 13:30,1,4.444,ACTIVE,215.8,355.51,60.03,1407087004,"040051121000185","019011112586793",25.27,31,0.499,305.47,401.24,111.7,107.2,0.508,43567.9,43597,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087017,74727.00
08/03/2014 13:30,1,4.526,ACTIVE,215.7,333.27,60.03,1407087004,"040051121000195","019011112586793",25.17,32,0.503,302.26,398.87,113.3,108.1,0.515,41124.500000001,41153.500000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087018,74728.00
08/03/2014 13:30,2,4.240,ACTIVE,216.45,353.77,60.006,1407087004,"274151322000083","019011112586793",28.01,45.50,0,331.53,407.87,120.3,114.2,0.477,215537.9,215537.9,18566,0,0,0,L,1151911521,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087019,74729.00
08/03/2014 13:30,2,4.551,ACTIVE,217.13,347.46,60.006,1407087004,"274151322000076","019011112586793",28.13,43.60,0,333.03,408.48,129.6,123.2,0.499,224099.2,224099.2,18547,0,0,0,L,1151911521,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087020,74730.00
08/03/2014 13:30,2,2.793,ALERT,216.67,420.80,60.001,1407087004,"274151322000094","019011112586793",39.04,45.00,0,382.33,510.67,110.6,104.8,0.424,155256.4,155256.4,18930,0,0,0,L,1151911521,1,123.36,124.94,0001,38,0,0,0,0,0,0,5,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087022,74731.00
08/03/2014 13:30,2,4.318,ACTIVE,216.67,345.66,60.012,1407087004,"274151322000052","019011112586793",27.83,43.60,0,332.43,408.18,121.6,115.5,0.464,216392.6,216392.6,18510,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087023,74732.00
08/03/2014 13:30,2,4.281,ACTIVE,216.67,355.28,60.001,1407087004,"274151322000085","019011112586793",27.73,44.00,0,331.53,407.57,120.2,114.1,0.468,215469.9,215469.9,18467,0,0,0,L,1151911521,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087024,74733.00
08/03/2014 13:30,2,4.219,ACTIVE,216.67,343.55,60.012,1407087004,"274151322000087","019011112586793",26.48,65.30,0,332.13,407.57,113.0,107.1,0.424,205484.5,205484.5,18501,0,0,0,L,1151911521,1,123.36,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087025,74734.00
08/03/2014 13:30,2,4.244,ACTIVE,216.45,344.15,60.006,1407087004,"274151322000088","019011112586793",27.73,42.30,0,332.43,406.97,119.2,113.1,0.442,209174.0,209174.0,18483,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087026,74735.00
08/03/2014 13:30,2,4.510,ACTIVE,216.67,351.37,60.006,1407087004,"274151322000095","019011112586793",28.03,45.00,0,330.33,407.27,128.0,121.6,0.477,222009.4,222009.4,18536,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087027,74736.00
08/03/2014 13:30,2,2.871,ALERT,217.58,407.87,60.006,1407087004,"274151322000068","019011112586793",38.01,43.20,0,302.37,523.29,109.9,104.2,0.407,153366.1,153366.1,18988,0,0,0,L,1151911521,1,123.81,124.94,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087029,74737.00
08/03/2014 13:30,2,4.297,ACTIVE,216.45,354.37,60.006,1407087004,"274151322000054","019011112586793",27.65,43.60,0,330.63,408.18,120.3,114.2,0.455,213445.0,213445.0,18617,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087030,74738.00
08/03/2014 13:45,1,4.033,ACTIVE,216.0,326.61,60.03,1407087904,"040051121000097","019011112586793",25.81,32,0.460,304.35,398.96,103.5,98.9,0.472,41638.900000036,41669.800000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087907,74739.00
08/03/2014 13:45,1,4.104,ACTIVE,216.2,353.35,60.07,1407087904,"040051121000095","019011112586793",23.00,32,0.412,312.04,395.56,93.9,88.8,0.429,37219.2,37246.8,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087908,74740.00
08/03/2014 13:45,1,2.669,ACTIVE,216.0,332.10,60.07,1407087904,"033051125000132","019011112586793",33.64,32,0.390,314.83,395.41,89.3,83.9,0.413,37393.9,37420,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087909,74741.00
08/03/2014 13:45,1,2.653,ACTIVE,216.7,345.25,60.07,1407087904,"033051125000135","019011112586793",33.82,32,0.397,317.50,394.92,89.3,85.4,0.417,35119.699999988,35146,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087911,74742.00
08/03/2014 13:45,1,4.132,ACTIVE,215.6,335.70,60.03,1407087904,"040051121000116","019011112586793",25.70,30,0.467,306.19,398.03,105.6,100.1,0.482,40940.600000011,40970.700000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087912,74743.00
08/03/2014 13:45,1,4.318,ACTIVE,216.3,354.81,60.07,1407087904,"040051121000068","019011112586793",23.02,33,0.438,314.09,397.31,98.9,94.4,0.457,37782.1,37810,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087913,74744.00
08/03/2014 13:45,1,3.211,ACTIVE,215.9,335.97,60.03,1407087904,"033051125000118","019011112586793",38.66,32,0.552,308.65,407.80,123.5,118.6,0.563,47363.400000036,47397.100000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087914,74745.00
08/03/2014 13:45,1,3.197,ACTIVE,216.3,321.94,60.03,1407087904,"033051125000150","019011112586793",38.82,32,0.555,312.67,406.69,123.5,119.2,0.565,46349.8,46383.7,83,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087916,74746.00
08/03/2014 13:45,1,4.437,ACTIVE,216.5,323.76,60.03,1407087904,"040051121000185","019011112586793",25.31,32,0.497,304.74,401.55,111.7,107.0,0.510,43597,43627.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087917,74747.00
08/03/2014 13:45,1,4.571,ACTIVE,216.1,357.99,60.03,1407087904,"040051121000195","019011112586793",25.11,32,0.507,304.61,397.82,114.2,108.9,0.517,41153.500000001,41184.199999989,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087918,74748.00
08/03/2014 13:45,2,4.133,ACTIVE,216.45,354.07,60.049,1407087904,"274151322000083","019011112586793",27.67,46.00,0,331.23,406.97,115.9,109.9,0.446,215573.3,215573.3,18567,0,0,0,L,1151911521,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087919,74749.00
08/03/2014 13:45,2,4.320,ACTIVE,217.35,353.77,60.028,1407087904,"274151322000076","019011112586793",28.65,44.30,0,333.33,406.37,125.5,119.2,0.491,224137.2,224137.2,18548,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087920,74750.00
08/03/2014 13:45,2,2.674,ALERT,216.67,422.60,60.022,1407087904,"274151322000094","019011112586793",38.84,45.50,0,387.44,512.77,105.0,99.5,0.415,155288.7,155288.7,18932,0,0,0,L,1151911521,1,123.59,124.94,0001,39,0,0,0,0,0,0,62,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087922,74751.00
08/03/2014 13:45,2,4.166,ACTIVE,216.67,357.68,60.033,1407087904,"274151322000052","019011112586793",27.89,44.00,0,332.43,407.27,117.7,111.7,0.433,216428.4,216428.4,18511,0,0,0,L,1151911521,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087923,74752.00
08/03/2014 13:45,2,4.098,ACTIVE,216.67,359.48,60.033,1407087904,"274151322000085","019011112586793",27.63,45.00,0,333.03,407.87,114.7,108.8,0.438,215505.3,215505.3,18468,0,0,0,L,1151911521,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087924,74753.00
08/03/2014 13:45,2,4.096,ACTIVE,216.67,351.67,60.033,1407087904,"274151322000087","019011112586793",25.98,67.00,0,332.13,407.57,107.8,102.1,0.407,205517.9,205517.9,18502,0,0,0,L,1151911521,1,123.81,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087925,74754.00
08/03/2014 13:45,2,4.098,ACTIVE,216.45,359.18,60.033,1407087904,"274151322000088","019011112586793",27.47,43.40,0,331.53,406.97,114.1,108.2,0.438,209209.0,209209.0,18484,0,0,0,L,1151911521,1,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087926,74755.00
08/03/2014 13:45,2,4.336,ACTIVE,216.67,357.08,60.033,1407087904,"274151322000095","019011112586793",27.99,45.80,0,330.93,407.27,122.9,116.7,0.464,222047.0,222047.0,18537,0,0,0,L,1151911521,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087927,74756.00
08/03/2014 13:45,2,2.805,ALERT,217.58,406.97,60.033,1407087904,"274151322000068","019011112586793",37.35,43.60,0,384.73,513.68,106.8,101.1,0.407,153398.3,153398.3,18990,0,0,0,L,1151911521,1,124.49,124.94,0001,37,0,0,0,0,0,0,157,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087929,74757.00
08/03/2014 13:45,2,4.072,ACTIVE,216.67,354.37,60.028,1407087904,"274151322000054","019011112586793",27.85,45.30,0,332.13,408.48,114.9,108.9,0.424,213480.4,213480.4,18618,0,0,0,L,1151911521,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407087930,74758.00
08/03/2014 14:00,1,7.221,ACTIVE,218.9,387.14,60.07,1407088804,"040051121000097","019011112586793",28.23,31,0.896,302.65,400.09,202.9,194.6,0.878,41669.800000012,41697,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088806,74759.00
08/03/2014 14:00,1,8.679,ACTIVE,218.8,378.28,60.07,1407088804,"040051121000095","019011112586793",23.53,32,0.902,312.26,396.78,203.2,195.6,0.877,37246.8,37271.7,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088808,74760.00
08/03/2014 14:00,1,5.927,ACTIVE,219.1,324.29,60.07,1407088804,"033051125000132","019011112586793",33.97,32,0.878,303.05,448.05,200.3,190.9,0.868,37420,37443.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088809,74761.00
08/03/2014 14:00,1,5.918,ACTIVE,219.6,355.52,60.07,1407088804,"033051125000135","019011112586793",33.62,32,0.878,306.11,451.44,198.0,191.1,0.858,35146,35169.699999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088810,74762.00
08/03/2014 14:00,1,7.317,ACTIVE,218.2,384.45,60.07,1407088804,"040051121000116","019011112586793",27.93,31,0.901,304.09,399.58,203.3,194.5,0.885,40970.700000011,40997.500000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088811,74763.00
08/03/2014 14:00,1,8.606,ACTIVE,219.5,370.62,60.07,1407088804,"040051121000068","019011112586793",23.71,33,0.901,312.57,395.72,203.0,195.4,0.874,37810,37835.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088813,74764.00
08/03/2014 14:00,1,7.320,ACTIVE,219.0,328.16,60.07,1407088804,"033051125000118","019011112586793",27.88,32,0.895,303.48,407.64,203.0,194.1,0.872,47397.100000024,47426.699999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088814,74765.00
08/03/2014 14:00,1,4.466,ACTIVE,219.5,346.81,60.07,1407088804,"033051125000150","019011112586793",44.28,31,0.876,303.55,409.77,196.7,190.0,0.855,46383.7,46413.3,85,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088815,74766.00
08/03/2014 14:00,1,7.317,ACTIVE,219.6,338.90,60.07,1407088804,"040051121000185","019011112586793",27.89,32,0.900,304.78,401.46,203.1,196.0,0.880,43627.5,43654.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088817,74767.00
08/03/2014 14:00,1,7.304,ACTIVE,218.8,344.03,60.07,1407088804,"040051121000195","019011112586793",27.92,32,0.898,303.90,400.84,202.9,195.3,0.881,41184.199999989,41211.300000013,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088818,74768.00
08/03/2014 14:00,2,8.543,ACTIVE,220.06,363.39,60.033,1407088804,"274151322000083","019011112586793",29.48,46.20,0,329.73,406.97,254.6,243.8,1.016,215604.9,215604.9,18568,0,0,0,L,1151911521,1,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088819,74769.00
08/03/2014 14:00,2,7.969,ALERT,221.19,378.42,60.043,1407088804,"274151322000076","019011112586793",31.37,44.00,0,301.17,530.51,253.6,242.8,0.977,224170.3,224170.3,18549,0,0,0,L,1151911521,1,126.07,126.53,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088821,74770.00
08/03/2014 14:00,2,6.445,ALERT,220.52,425.31,60.038,1407088804,"274151322000094","019011112586793",38.61,45.00,0,302.37,510.97,252.3,241.6,0.959,155316.3,155316.3,18934,0,0,0,L,1151911521,1,125.17,126.30,0001,40,0,0,0,0,0,0,14,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088823,74771.00
08/03/2014 14:00,2,8.396,ALERT,220.74,361.89,60.043,1407088804,"274151322000052","019011112586793",29.96,44.00,0,300.57,531.11,254.3,243.6,0.959,216460.0,216460.0,18512,0,0,0,L,1151911521,1,125.17,126.53,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088825,74772.00
08/03/2014 14:00,2,8.535,ACTIVE,220.29,370.00,60.049,1407088804,"274151322000085","019011112586793",29.42,46.00,0,333.03,406.97,254.2,243.5,0.950,215537.0,215537.0,18469,0,0,0,L,1151911521,1,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088826,74773.00
08/03/2014 14:00,2,9.479,ACTIVE,220.29,363.39,60.038,1407088804,"274151322000087","019011112586793",26.06,68.70,0,328.52,407.57,250.0,239.4,0.941,205547.9,205547.9,18503,0,0,0,L,1151911521,1,125.62,126.07,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088826,74774.00
08/03/2014 14:00,2,8.672,ALERT,220.06,359.48,60.038,1407088804,"274151322000088","019011112586793",29.00,43.20,0,302.37,532.31,254.4,243.6,0.941,209240.1,209240.1,18485,0,0,0,L,1151911521,1,126.07,125.85,0400,36,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088828,74775.00
08/03/2014 14:00,2,8.061,ALERT,220.06,361.89,60.054,1407088804,"274151322000095","019011112586793",30.99,46.40,0,301.77,528.10,253.0,242.3,0.932,222079.8,222079.8,18538,0,0,0,L,1151911521,1,125.85,125.85,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088830,74776.00
08/03/2014 14:00,2,6.420,ALERT,221.64,426.21,60.054,1407088804,"274151322000068","019011112586793",38.94,43.80,0,339.04,516.98,253.1,242.3,0.950,153425.7,153425.7,18992,0,0,0,L,1151911521,1,126.07,126.75,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088832,74777.00
08/03/2014 14:00,2,8.641,ACTIVE,220.52,358.88,60.043,1407088804,"274151322000054","019011112586793",29.12,45.30,0,329.73,408.48,254.4,243.6,0.941,213512.1,213512.1,18619,0,0,0,L,1151911521,1,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407088833,74778.00
08/03/2014 14:15,1,3.450,ACTIVE,215.8,353.19,60.03,1407089704,"040051121000097","019011112586793",25.91,31,0.394,310.67,399.12,88.9,84.8,0.412,41697,41721.900000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089706,74779.00
08/03/2014 14:15,1,3.445,ACTIVE,215.6,343.69,60.03,1407089704,"040051121000095","019011112586793",23.50,30,0.350,299.76,448.38,80.5,75.2,0.375,37271.7,37293.9,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089708,74780.00
08/03/2014 14:15,1,2.216,ACTIVE,216.4,327.15,60.00,1407089704,"033051125000132","019011112586793",34.19,32,0.326,302.79,447.86,75.4,70.6,0.350,37443.5,37464.7,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089709,74781.00
08/03/2014 14:15,1,2.205,ACTIVE,216.4,335.90,60.03,1407089704,"033051125000135","019011112586793",34.14,31,0.331,303.09,451.13,74.9,71.4,0.354,35169.699999988,35190.799999952,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089710,74782.00
08/03/2014 14:15,1,3.446,ACTIVE,215.3,328.33,60.03,1407089704,"040051121000116","019011112586793",25.74,30,0.388,310.52,397.27,88.2,83.2,0.405,40997.500000011,41021.800000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089711,74783.00
08/03/2014 14:15,1,3.460,ALERT,216.0,347.35,60.03,1407089704,"040051121000068","019011112586793",23.35,32,0.352,302.92,449.87,80.4,75.8,0.378,37835.1,37857.2,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407089713,74784.00
08/03/2014 14:15,1,2.554,ALERT,215.8,342.16,60.00,1407089704,"033051125000118","019011112586793",38.82,31,0.437,295.02,428.46,98.6,94.0,0.457,47426.699999988,47453.300000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407089715,74785.00
08/03/2014 14:15,1,2.556,ALERT,215.8,323.97,60.03,1407089704,"033051125000150","019011112586793",38.76,31,0.440,310.83,406.20,98.6,94.4,0.458,46413.3,46440.1,87,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407089716,74786.00
08/03/2014 14:15,1,3.433,ACTIVE,216.1,346.60,60.03,1407089704,"040051121000185","019011112586793",25.37,31,0.383,301.24,451.25,86.6,82.4,0.405,43654.4,43678.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089717,74787.00
08/03/2014 14:15,1,3.443,ACTIVE,215.6,341.15,60.00,1407089704,"040051121000195","019011112586793",25.44,31,0.384,302.94,450.28,87.1,82.7,0.406,41211.300000013,41234.500000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089719,74788.00
08/03/2014 14:15,2,3.605,ACTIVE,216.67,352.57,60.001,1407089704,"274151322000083","019011112586793",28.07,44.30,0,328.82,407.27,102.6,97.1,0.411,215634.0,215634.0,18569,0,0,0,L,1151911521,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089720,74789.00
08/03/2014 14:15,2,3.779,ACTIVE,217.35,355.28,60.012,1407089704,"274151322000076","019011112586793",29.00,43.00,0,332.13,407.57,111.0,105.2,0.429,224201.3,224201.3,18551,0,0,0,L,1151911521,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089721,74790.00
08/03/2014 14:15,2,2.363,ALERT,216.90,418.39,59.990,1407089704,"274151322000094","019011112586793",38.96,43.80,0,302.98,513.38,92.8,87.6,0.354,155342.4,155342.4,18936,0,0,0,L,1151911521,1,123.36,125.17,0400,37,0,0,0,0,0,0,143,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089722,74791.00
08/03/2014 14:15,2,3.617,ACTIVE,216.67,350.47,60.022,1407089704,"274151322000052","019011112586793",28.29,42.80,0,328.52,406.97,103.7,98.2,0.398,216489.5,216489.5,18514,0,0,0,L,1151911521,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089723,74792.00
08/03/2014 14:15,2,3.574,ACTIVE,217.13,342.95,59.996,1407089704,"274151322000085","019011112586793",28.13,43.60,0,329.73,408.48,101.8,96.4,0.384,215566.1,215566.1,18470,0,0,0,L,1151911521,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089724,74793.00
08/03/2014 14:15,2,3.566,ACTIVE,216.90,348.06,60.006,1407089704,"274151322000087","019011112586793",26.78,67.30,0,329.13,407.57,96.6,91.3,0.367,205575.7,205575.7,18504,0,0,0,L,1151911521,1,123.81,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089725,74794.00
08/03/2014 14:15,2,3.590,ACTIVE,216.67,347.16,59.969,1407089704,"274151322000088","019011112586793",27.81,41.50,0,330.03,406.97,101.1,95.6,0.376,209268.9,209268.9,18487,0,0,0,L,1151911521,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089726,74795.00
08/03/2014 14:15,2,3.818,ACTIVE,216.67,352.87,59.975,1407089704,"274151322000095","019011112586793",28.27,44.00,0,331.53,407.27,109.2,103.5,0.402,222110.5,222110.5,18540,0,0,0,L,1151911521,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089727,74796.00
08/03/2014 14:15,2,2.416,ALERT,217.58,412.98,60.006,1407089704,"274151322000068","019011112586793",38.68,42.80,0,338.74,518.79,94.0,88.8,0.354,153451.4,153451.4,18994,0,0,0,L,1151911521,1,124.04,125.17,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089729,74797.00
08/03/2014 14:15,2,3.615,ACTIVE,216.90,347.76,60.006,1407089704,"274151322000054","019011112586793",27.91,43.40,0,329.73,408.18,102.2,96.7,0.384,213541.2,213541.2,18620,0,0,0,L,1151911521,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407089730,74798.00
08/03/2014 14:30,1,4.663,ACTIVE,217.6,343.40,60.03,1407090604,"040051121000097","019011112586793",25.56,31,0.527,307.05,402.51,118.6,114.0,0.536,41721.900000036,41747.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090607,74799.00
08/03/2014 14:30,1,4.543,ACTIVE,216.6,341.11,60.00,1407090604,"040051121000095","019011112586793",22.91,31,0.456,314.17,398.95,103.5,98.6,0.469,37293.9,37317.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090608,74800.00
08/03/2014 14:30,1,2.876,ACTIVE,216.7,350.30,60.00,1407090604,"033051125000132","019011112586793",34.16,31,0.427,302.67,450.69,97.7,92.2,0.447,37464.7,37487.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090609,74801.00
08/03/2014 14:30,1,2.929,ACTIVE,217.5,327.77,60.00,1407090604,"033051125000135","019011112586793",33.99,31,0.440,303.68,451.97,99.0,95.2,0.454,35190.799999952,35213.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090610,74802.00
08/03/2014 14:30,1,4.541,ACTIVE,216.3,332.71,60.03,1407090604,"040051121000116","019011112586793",25.55,30,0.510,307.00,399.85,115.4,109.8,0.522,41021.800000011,41047.300000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090612,74803.00
08/03/2014 14:30,1,4.612,ACTIVE,217.0,358.57,60.03,1407090604,"040051121000068","019011112586793",22.79,32,0.462,313.90,399.26,104.6,100.0,0.477,37857.2,37881.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090613,74804.00
08/03/2014 14:30,1,3.360,ACTIVE,216.5,321.34,60.00,1407090604,"033051125000118","019011112586793",38.56,31,0.576,311.30,412.89,128.9,124.1,0.578,47453.300000012,47481.400000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090614,74805.00
08/03/2014 14:30,1,3.347,ACTIVE,217.5,349.24,60.03,1407090604,"033051125000150","019011112586793",38.69,30,0.575,313.61,415.84,128.8,124.6,0.575,46440.1,46468.2,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090616,74806.00
08/03/2014 14:30,1,4.880,ACTIVE,217.4,349.58,60.00,1407090604,"040051121000185","019011112586793",25.07,31,0.540,306.04,404.44,121.7,116.6,0.548,43678.5,43704.1,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090618,74807.00
08/03/2014 14:30,1,4.904,ACTIVE,216.9,350.02,60.00,1407090604,"040051121000195","019011112586793",25.26,30,0.545,303.23,401.39,123.2,117.7,0.553,41234.500000001,41260.100000025,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090619,74808.00
08/03/2014 14:30,2,4.861,ACTIVE,217.58,364.89,59.996,1407090604,"274151322000083","019011112586793",27.71,47.30,0,333.63,406.67,136.3,129.6,0.544,215664.6,215664.6,18570,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090620,74809.00
08/03/2014 14:30,2,5.004,ACTIVE,218.71,362.19,59.990,1407090604,"274151322000076","019011112586793",28.55,44.50,0,333.63,413.89,144.7,137.7,0.552,224233.7,224233.7,18552,0,0,0,L,1151911521,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090621,74810.00
08/03/2014 14:30,2,3.137,ALERT,218.03,424.71,59.996,1407090604,"274151322000094","019011112586793",38.57,43.60,0,302.98,532.61,121.7,115.5,0.468,155367.3,155367.3,18938,0,0,0,L,1151911521,1,123.81,125.62,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090623,74811.00
08/03/2014 14:30,2,4.842,ACTIVE,218.03,364.59,60.001,1407090604,"274151322000052","019011112586793",27.85,44.80,0,333.03,406.07,136.4,129.7,0.521,216520.3,216520.3,18515,0,0,0,L,1151911521,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090624,74812.00
08/03/2014 14:30,2,4.705,ACTIVE,218.03,356.18,60.028,1407090604,"274151322000085","019011112586793",27.57,45.00,0,333.63,406.07,131.4,124.9,0.495,215596.5,215596.5,18471,0,0,0,L,1151911521,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090624,74813.00
08/03/2014 14:30,2,4.682,ACTIVE,217.80,351.37,60.001,1407090604,"274151322000087","019011112586793",26.48,71.70,0,332.13,407.57,125.5,119.2,0.477,205605.0,205605.0,18505,0,0,0,L,1151911521,1,124.27,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090625,74814.00
08/03/2014 14:30,2,4.664,ACTIVE,217.80,354.67,59.996,1407090604,"274151322000088","019011112586793",27.69,42.80,0,333.33,406.07,130.7,124.3,0.486,209299.1,209299.1,18488,0,0,0,L,1151911521,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090626,74815.00
08/03/2014 14:30,2,5.029,ACTIVE,217.80,367.60,60.017,1407090604,"274151322000095","019011112586793",28.13,46.00,0,333.03,411.48,143.1,136.1,0.535,222142.5,222142.5,18541,0,0,0,L,1151911521,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090627,74816.00
08/03/2014 14:30,2,3.127,ALERT,218.71,413.89,60.001,1407090604,"274151322000068","019011112586793",38.51,41.80,0,303.88,526.00,121.2,115.0,0.446,153475.0,153475.0,18996,0,0,0,L,1151911521,1,124.72,125.62,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090629,74817.00
08/03/2014 14:30,2,4.688,ACTIVE,217.80,361.59,59.985,1407090604,"274151322000054","019011112586793",27.71,45.50,0,332.43,407.27,131.6,125.1,0.499,213571.7,213571.7,18621,0,0,0,L,1151911521,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407090630,74818.00
08/03/2014 14:45,1,3.500,ALERT,216.5,345.17,60.03,1407091504,"040051121000097","019011112586793",25.10,32,0.386,308.02,402.29,87.4,83.3,0.405,41747.699999988,41784.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407091506,74819.00
08/03/2014 14:45,1,3.475,ACTIVE,215.8,323.86,60.03,1407091504,"040051121000095","019011112586793",22.83,32,0.342,315.54,397.41,78.9,73.7,0.366,37317.8,37351.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091508,74820.00
08/03/2014 14:45,1,2.211,ACTIVE,216.5,337.14,60.03,1407091504,"033051125000132","019011112586793",33.40,32,0.317,317.73,396.45,73.4,68.8,0.343,37487.5,37519.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091509,74821.00
08/03/2014 14:45,1,2.218,ACTIVE,216.6,343.96,60.03,1407091504,"033051125000135","019011112586793",33.12,32,0.322,319.32,394.63,73.1,69.5,0.346,35213.199999988,35245.399999976,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091510,74822.00
08/03/2014 14:45,1,3.466,ACTIVE,215.5,350.16,60.03,1407091504,"040051121000116","019011112586793",25.06,31,0.379,305.02,398.48,86.4,81.4,0.399,41047.300000011,41083.700000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091512,74823.00
08/03/2014 14:45,1,3.446,ACTIVE,215.9,340.21,60.03,1407091504,"040051121000068","019011112586793",22.72,34,0.341,315.86,398.18,77.9,73.3,0.368,37881.3,37915.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091513,74824.00
08/03/2014 14:45,1,2.554,ACTIVE,216.2,327.14,60.03,1407091504,"033051125000118","019011112586793",37.88,32,0.427,307.65,432.43,96.2,91.9,0.447,47481.400000036,47520.100000024,83,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091514,74825.00
08/03/2014 14:45,1,2.519,ACTIVE,216.4,336.46,60.03,1407091504,"033051125000150","019011112586793",38.39,32,0.429,295.27,457.36,96.2,92.5,0.448,46468.2,46507.3,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091515,74826.00
08/03/2014 14:45,1,3.429,ACTIVE,216.3,348.70,60.03,1407091504,"040051121000185","019011112586793",24.75,32,0.374,309.04,400.81,84.4,80.4,0.391,43704.1,43740.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091517,74827.00
08/03/2014 14:45,1,3.434,ACTIVE,216.0,345.77,60.07,1407091504,"040051121000195","019011112586793",24.73,32,0.372,305.66,400.74,84.5,80.0,0.393,41260.100000025,41296.500000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091518,74828.00
08/03/2014 14:45,2,3.604,ACTIVE,217.58,351.37,60.022,1407091504,"274151322000083","019011112586793",27.59,47.00,0,332.73,407.57,100.7,95.3,0.398,215707.7,215707.7,18571,0,0,0,L,1151911521,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091519,74829.00
08/03/2014 14:45,2,3.801,ACTIVE,218.26,356.18,60.022,1407091504,"274151322000076","019011112586793",28.19,44.80,0,333.03,407.87,108.6,102.9,0.420,224279.0,224279.0,18553,0,0,0,L,1151911521,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091520,74830.00
08/03/2014 14:45,2,2.389,ALERT,217.58,409.38,60.022,1407091504,"274151322000094","019011112586793",37.75,45.50,0,377.52,513.07,91.6,86.5,0.345,155407.2,155407.2,18940,0,0,0,L,1151911521,1,123.81,125.62,0001,38,0,0,0,0,0,0,90,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091522,74831.00
08/03/2014 14:45,2,3.646,ACTIVE,217.80,346.86,59.996,1407091504,"274151322000052","019011112586793",27.65,45.00,0,332.73,406.67,102.0,96.5,0.389,216563.7,216563.7,18516,0,0,0,L,1151911521,1,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091523,74832.00
08/03/2014 14:45,2,3.633,ACTIVE,217.80,357.98,60.028,1407091504,"274151322000085","019011112586793",27.15,46.40,0,333.03,407.57,99.9,94.5,0.376,215639.5,215639.5,18472,0,0,0,L,1151911521,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091524,74833.00
08/03/2014 14:45,2,3.605,ACTIVE,217.58,345.66,60.022,1407091504,"274151322000087","019011112586793",25.47,71.30,0,333.63,406.67,93.0,87.9,0.349,205645.7,205645.7,18506,0,0,0,L,1151911521,1,124.04,125.17,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091525,74834.00
08/03/2014 14:45,2,3.588,ACTIVE,217.58,353.77,60.022,1407091504,"274151322000088","019011112586793",27.21,43.80,0,334.24,407.27,98.8,93.5,0.367,209341.8,209341.8,18489,0,0,0,L,1151911521,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091526,74835.00
08/03/2014 14:45,2,3.811,ACTIVE,217.58,349.26,60.006,1407091504,"274151322000095","019011112586793",27.71,46.80,0,331.83,406.67,106.9,101.3,0.398,222187.5,222187.5,18542,0,0,0,L,1151911521,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091527,74836.00
08/03/2014 14:45,2,2.389,ALERT,218.48,407.87,60.017,1407091504,"274151322000068","019011112586793",38.25,44.50,0,379.92,515.78,92.8,87.6,0.345,153514.4,153514.4,18998,0,0,0,L,1151911521,1,124.72,125.62,0001,38,0,0,0,0,0,0,152,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091529,74837.00
08/03/2014 14:45,2,3.637,ACTIVE,217.80,359.18,60.017,1407091504,"274151322000054","019011112586793",27.21,45.80,0,333.63,407.57,100.3,94.9,0.380,213614.6,213614.6,18622,0,0,0,L,1151911521,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407091530,74838.00
08/03/2014 15:00,1,3.621,ACTIVE,216.2,330.33,60.03,1407092404,"040051121000097","019011112586793",25.91,31,0.414,308.58,397.70,93.3,89.2,0.431,41784.5,41808.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092406,74839.00
08/03/2014 15:00,1,3.627,ACTIVE,215.8,336.88,60.03,1407092404,"040051121000095","019011112586793",23.47,31,0.370,315.13,391.95,84.7,79.7,0.392,37351.7,37373.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092408,74840.00
08/03/2014 15:00,1,2.323,ACTIVE,215.9,349.80,60.07,1407092404,"033051125000132","019011112586793",34.23,32,0.344,315.66,392.64,79.1,74.0,0.368,37519.7,37540,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092409,74841.00
08/03/2014 15:00,1,2.279,ACTIVE,216.1,337.41,60.03,1407092404,"033051125000135","019011112586793",34.40,31,0.347,317.79,391.57,78.0,74.7,0.365,35245.399999976,35265.899999976,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092410,74842.00
08/03/2014 15:00,1,3.566,ACTIVE,215.4,323.34,60.03,1407092404,"040051121000116","019011112586793",25.85,30,0.404,307.79,395.98,91.7,86.6,0.422,41083.700000011,41107.600000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092412,74843.00
08/03/2014 15:00,1,3.527,ACTIVE,215.8,328.31,60.03,1407092404,"040051121000068","019011112586793",23.47,32,0.361,314.16,392.64,82.3,77.7,0.385,37915.2,37936.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092413,74844.00
08/03/2014 15:00,1,2.590,ACTIVE,215.7,356.06,60.03,1407092404,"033051125000118","019011112586793",38.83,31,0.444,295.55,449.77,100.1,95.0,0.465,47520.100000024,47547,85,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092414,74845.00
08/03/2014 15:00,1,2.554,ACTIVE,216.3,352.09,60.07,1407092404,"033051125000150","019011112586793",39.16,31,0.443,312.25,405.74,99.5,95.5,0.464,46507.3,46534.2,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092415,74846.00
08/03/2014 15:00,1,3.473,ACTIVE,216.0,330.48,60.03,1407092404,"040051121000185","019011112586793",25.40,31,0.389,310.03,397.87,87.7,83.4,0.404,43740.7,43764.6,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092417,74847.00
08/03/2014 15:00,1,3.438,ACTIVE,215.4,347.78,60.03,1407092404,"040051121000195","019011112586793",25.65,31,0.388,307.94,395.73,87.7,83.1,0.408,41296.500000001,41320.500000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092419,74848.00
08/03/2014 15:00,2,3.760,ACTIVE,217.35,350.77,60.022,1407092404,"274151322000083","019011112586793",28.39,45.30,0,333.33,406.67,108.2,102.5,0.433,215735.6,215735.6,18572,0,0,0,L,1151911521,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092419,74849.00
08/03/2014 15:00,2,3.957,ACTIVE,218.26,357.68,60.028,1407092404,"274151322000076","019011112586793",29.08,42.50,0,332.73,406.67,116.5,110.5,0.446,224309.0,224309.0,18554,0,0,0,L,1151911521,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092420,74850.00
08/03/2014 15:00,2,2.549,ALERT,217.58,409.08,60.022,1407092404,"274151322000094","019011112586793",38.19,44.30,0,302.98,516.98,98.2,92.9,0.371,155432.2,155432.2,18942,0,0,0,L,1151911521,1,123.81,125.62,0400,37,0,0,0,0,0,0,211,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092422,74851.00
08/03/2014 15:00,2,3.770,ACTIVE,217.58,347.16,60.028,1407092404,"274151322000052","019011112586793",28.53,43.00,0,333.03,406.37,108.8,103.1,0.415,216591.8,216591.8,18517,0,0,0,L,1151911521,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092423,74852.00
08/03/2014 15:00,2,3.822,ACTIVE,218.03,347.46,60.028,1407092404,"274151322000085","019011112586793",27.91,44.30,0,331.53,406.37,108.0,102.3,0.402,215667.2,215667.2,18473,0,0,0,L,1151911521,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092424,74853.00
