ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 15:00,2,3.773,ACTIVE,217.80,353.47,60.028,1407092404,"274151322000087","019011112586793",26.76,70.30,0,333.33,406.97,102.2,96.7,0.380,205671.7,205671.7,18507,0,0,0,L,1151911521,1,123.81,125.40,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092425,74854.00
08/03/2014 15:00,2,3.744,ACTIVE,217.35,355.28,60.028,1407092404,"274151322000088","019011112586793",28.13,42.50,0,333.03,407.57,106.6,101.0,0.398,209369.2,209369.2,18490,0,0,0,L,1151911521,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092426,74855.00
08/03/2014 15:00,2,3.973,ACTIVE,217.35,354.07,60.033,1407092404,"274151322000095","019011112586793",28.63,44.30,0,332.13,407.27,115.2,109.3,0.424,222217.0,222217.0,18543,0,0,0,L,1151911521,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092427,74856.00
08/03/2014 15:00,2,2.520,ALERT,218.71,421.10,60.022,1407092404,"274151322000068","019011112586793",38.90,42.30,0,387.74,520.59,99.2,93.8,0.371,153539.0,153539.0,19000,0,0,0,L,1151911521,1,124.27,125.85,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092429,74857.00
08/03/2014 15:00,2,3.787,ACTIVE,217.80,346.86,60.001,1407092404,"274151322000054","019011112586793",28.19,44.00,0,333.03,407.87,108.0,102.4,0.407,213642.3,213642.3,18623,0,0,0,L,1151911521,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407092430,74858.00
08/03/2014 15:15,1,6.466,ACTIVE,217.7,347.43,60.00,1407093304,"040051121000097","019011112586793",26.12,30,0.747,302.20,451.48,168.0,161.7,0.737,41808.800000012,41833.400000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093306,74859.00
08/03/2014 15:15,1,6.327,ACTIVE,217.3,344.64,60.00,1407093304,"040051121000095","019011112586793",23.49,30,0.659,298.77,447.75,147.9,142.6,0.653,37373.3,37395.3,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093307,74860.00
08/03/2014 15:15,1,4.233,ACTIVE,217.9,362.92,60.03,1407093304,"033051125000132","019011112586793",34.91,31,0.648,302.04,448.41,147.0,140.4,0.650,37540,37560.7,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093308,74861.00
08/03/2014 15:15,1,4.253,ACTIVE,218.0,323.57,60.00,1407093304,"033051125000135","019011112586793",34.80,30,0.657,303.05,451.60,147.3,142.8,0.651,35265.899999976,35286.799999952,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093310,74862.00
08/03/2014 15:15,1,7.034,ACTIVE,216.8,323.72,60.00,1407093304,"040051121000116","019011112586793",26.34,29,0.821,299.33,450.36,184.3,177.0,0.813,41107.600000011,41132.100000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093311,74863.00
08/03/2014 15:15,1,7.326,ACTIVE,217.6,367.29,60.00,1407093304,"040051121000068","019011112586793",23.50,32,0.761,303.16,450.63,171.3,164.4,0.752,37936.9,37959.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093312,74864.00
08/03/2014 15:15,1,4.736,ACTIVE,218.0,351.65,60.00,1407093304,"033051125000118","019011112586793",43.07,30,0.910,309.33,407.31,203.0,197.1,0.891,47547,47574.100000024,87,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093314,74865.00
08/03/2014 15:15,1,4.684,ACTIVE,218.6,321.25,60.00,1407093304,"033051125000150","019011112586793",43.51,30,0.910,312.70,407.51,202.8,196.3,0.898,46534.2,46561.4,96,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093315,74866.00
08/03/2014 15:15,1,7.958,ACTIVE,218.3,332.81,60.00,1407093304,"040051121000185","019011112586793",25.67,30,0.904,301.18,450.71,203.3,196.0,0.884,43764.6,43789.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093316,74867.00
08/03/2014 15:15,1,7.534,ACTIVE,217.9,368.47,60.00,1407093304,"040051121000195","019011112586793",27.08,30,0.900,302.61,449.73,203.0,195.0,0.879,41320.500000001,41344.900000037,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093317,74868.00
08/03/2014 15:15,2,6.459,ACTIVE,218.03,373.91,59.996,1407093304,"274151322000083","019011112586793",28.41,42.80,0,329.13,406.97,185.9,177.5,0.742,215764.0,215764.0,18573,0,0,0,L,1151911521,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093318,74869.00
08/03/2014 15:15,2,6.549,ACTIVE,219.39,364.89,59.985,1407093304,"274151322000076","019011112586793",29.32,40.80,0,331.83,406.37,194.3,185.6,0.742,224339.4,224339.4,18555,0,0,0,L,1151911521,1,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093319,74870.00
08/03/2014 15:15,2,4.117,ALERT,218.71,423.20,59.990,1407093304,"274151322000094","019011112586793",38.21,41.00,0,381.73,519.39,159.2,151.7,0.610,155456.9,155456.9,18944,0,0,0,L,1151911521,1,124.27,126.07,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093321,74871.00
08/03/2014 15:15,2,6.367,ACTIVE,218.93,357.98,59.985,1407093304,"274151322000052","019011112586793",28.59,40.40,0,329.13,407.57,184.4,176.1,0.707,216620.5,216620.5,18518,0,0,0,L,1151911521,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093322,74872.00
08/03/2014 15:15,2,5.654,ACTIVE,218.93,361.59,59.996,1407093304,"274151322000085","019011112586793",27.63,42.00,0,330.63,406.37,158.6,151.1,0.597,215695.3,215695.3,18474,0,0,0,L,1151911521,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093323,74873.00
08/03/2014 15:15,2,5.754,ACTIVE,218.71,367.60,59.990,1407093304,"274151322000087","019011112586793",27.39,66.70,0,329.13,407.57,159.7,152.2,0.601,205698.5,205698.5,18508,0,0,0,L,1151911521,1,124.49,125.62,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093324,74874.00
08/03/2014 15:15,2,5.953,ACTIVE,218.48,366.40,60.017,1407093304,"274151322000088","019011112586793",28.15,40.20,0,330.93,406.97,169.7,161.9,0.632,209397.1,209397.1,18491,0,0,0,L,1151911521,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093325,74875.00
08/03/2014 15:15,2,6.506,ACTIVE,218.26,376.31,59.990,1407093304,"274151322000095","019011112586793",29.28,42.00,0,329.13,406.97,192.9,184.3,0.720,222247.1,222247.1,18544,0,0,0,L,1151911521,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093326,74876.00
08/03/2014 15:15,2,4.047,ALERT,219.61,441.54,59.996,1407093304,"274151322000068","019011112586793",39.96,39.30,0,385.63,523.90,163.9,156.2,0.614,153563.0,153563.0,19002,0,0,0,L,1151911521,1,125.17,126.07,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093328,74877.00
08/03/2014 15:15,2,5.678,ACTIVE,218.71,357.98,59.990,1407093304,"274151322000054","019011112586793",28.71,41.80,0,329.13,407.87,165.1,157.4,0.623,213670.5,213670.5,18624,0,0,0,L,1151911521,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407093329,74878.00
08/03/2014 15:30,1,2.841,ACTIVE,215.6,346.44,60.07,1407094204,"040051121000097","019011112586793",25.60,31,0.319,315.32,394.62,72.3,68.4,0.346,41833.400000036,41867.300000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094206,74879.00
08/03/2014 15:30,1,2.810,ACTIVE,214.8,357.94,60.03,1407094204,"040051121000095","019011112586793",23.16,31,0.313,295.90,443.74,64.7,61.4,0.444,37395.3,37426,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094207,74880.00
08/03/2014 15:30,1,1.773,ACTIVE,215.0,358.17,60.03,1407094204,"033051125000132","019011112586793",33.79,31,0.364,301.04,448.12,59.6,63.8,0.236,37560.7,37589.7,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094209,74881.00
08/03/2014 15:30,1,1.856,ACTIVE,215.7,430.98,60.03,1407094204,"033051125000135","019011112586793",29.39,31,0.260,302.44,451.62,54.3,37.1,0.092,35286.799999952,35315.699999988,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094210,74882.00
08/03/2014 15:30,1,2.772,ACTIVE,214.7,347.04,60.03,1407094204,"040051121000116","019011112586793",25.45,30,0.304,313.78,392.04,70.2,65.0,0.333,41132.100000011,41165.700000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094211,74883.00
08/03/2014 15:30,1,2.752,ACTIVE,215.3,347.54,60.03,1407094204,"040051121000068","019011112586793",22.77,32,0.296,299.27,449.32,62.3,47.7,0.422,37959.1,37989.8,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094212,74884.00
08/03/2014 15:30,1,1.993,ACTIVE,215.0,332.54,60.07,1407094204,"033051125000118","019011112586793",38.57,31,0.338,309.13,398.93,76.5,72.3,0.362,47574.100000024,47609.699999988,89,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094214,74885.00
08/03/2014 15:30,1,1.974,ACTIVE,215.4,343.35,60.03,1407094204,"033051125000150","019011112586793",38.60,31,0.337,311.35,399.21,75.8,72.4,0.362,46561.4,46597,98,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094215,74886.00
08/03/2014 15:30,1,2.670,ACTIVE,215.1,341.84,60.07,1407094204,"040051121000185","019011112586793",25.02,31,0.290,315.22,395.34,66.5,62.3,0.319,43789.2,43822.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094216,74887.00
08/03/2014 15:30,1,2.660,ACTIVE,214.9,323.97,60.03,1407094204,"040051121000195","019011112586793",25.10,31,0.291,314.81,393.17,66.4,62.3,0.319,41344.900000037,41378.300000013,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094217,74888.00
08/03/2014 15:30,2,2.973,ACTIVE,216.45,354.07,60.028,1407094204,"274151322000083","019011112586793",28.13,45.00,0,333.33,406.37,84.6,79.7,0.336,215803.6,215803.6,18574,0,0,0,L,1151911521,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094219,74889.00
08/03/2014 15:30,2,3.127,ACTIVE,216.90,354.07,60.033,1407094204,"274151322000076","019011112586793",28.49,43.60,0,335.74,407.27,90.3,85.2,0.349,224381.7,224381.7,18556,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094220,74890.00
08/03/2014 15:30,2,1.973,ACTIVE,216.67,424.71,60.033,1407094204,"274151322000094","019011112586793",38.11,43.60,0,384.13,463.78,76.3,71.8,0.526,155493.5,155493.5,18946,0,0,0,L,1151911521,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094220,74891.00
08/03/2014 15:30,2,2.994,ACTIVE,216.22,355.58,60.028,1407094204,"274151322000052","019011112586793",27.93,43.00,0,334.24,409.68,84.6,79.7,0.323,216660.4,216660.4,18519,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094221,74892.00
08/03/2014 15:30,2,3.006,ACTIVE,216.67,346.26,60.028,1407094204,"274151322000085","019011112586793",27.61,44.30,0,334.24,405.17,84.2,79.3,0.314,215734.7,215734.7,18475,0,0,0,L,1151911521,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094223,74893.00
08/03/2014 15:30,2,2.984,ACTIVE,216.45,355.58,60.033,1407094204,"274151322000087","019011112586793",26.24,70.00,0,333.93,401.86,79.2,74.6,0.301,205735.7,205735.7,18509,0,0,0,L,1151911521,1,123.81,124.49,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094224,74894.00
08/03/2014 15:30,2,2.951,ACTIVE,216.22,356.18,60.033,1407094204,"274151322000088","019011112586793",27.61,42.00,0,334.24,404.57,82.5,77.8,0.309,209436.1,209436.1,18492,0,0,0,L,1151911521,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094225,74895.00
08/03/2014 15:30,2,3.141,ACTIVE,216.45,351.07,60.028,1407094204,"274151322000095","019011112586793",28.23,44.50,0,333.63,407.27,89.6,84.6,0.336,222289.1,222289.1,18545,0,0,0,L,1151911521,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094226,74896.00
08/03/2014 15:30,2,2.002,ACTIVE,217.35,425.01,60.038,1407094204,"274151322000068","019011112586793",37.87,42.30,0,381.12,470.39,76.8,72.2,0.526,153599.9,153599.9,19004,0,0,0,L,1151911521,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094227,74897.00
08/03/2014 15:30,2,2.982,ACTIVE,216.22,355.88,60.033,1407094204,"274151322000054","019011112586793",27.73,44.50,0,333.33,405.77,83.8,78.9,0.323,213709.9,213709.9,18625,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407094228,74898.00
08/03/2014 15:45,1,6.952,ACTIVE,218.3,348.87,60.00,1407095104,"040051121000097","019011112586793",24.68,34,0.757,300.32,451.18,170.7,164.0,0.749,41867.300000012,41907.699999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095107,74899.00
08/03/2014 15:45,1,6.920,ACTIVE,217.3,330.38,60.03,1407095104,"040051121000095","019011112586793",21.88,34,0.670,295.12,446.84,150.6,144.9,0.667,37426,37461.8,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095108,74900.00
08/03/2014 15:45,1,4.430,ACTIVE,217.9,343.60,60.03,1407095104,"033051125000132","019011112586793",32.65,34,0.632,301.14,446.85,143.9,137.4,0.632,37589.7,37623.7,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095110,74901.00
08/03/2014 15:45,1,4.386,ACTIVE,217.7,321.64,60.03,1407095104,"033051125000135","019011112586793",32.49,34,0.633,303.00,450.42,141.8,137.3,0.630,35315.699999988,35349.699999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095111,74902.00
08/03/2014 15:45,1,6.902,ACTIVE,217.0,342.33,60.00,1407095104,"040051121000116","019011112586793",24.48,32,0.749,299.15,449.00,168.1,161.7,0.738,41165.700000011,41205.700000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095112,74903.00
08/03/2014 15:45,1,6.947,ACTIVE,218.0,350.47,60.03,1407095104,"040051121000068","019011112586793",21.75,37,0.665,300.69,449.30,150.3,144.8,0.664,37989.8,38025.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095114,74904.00
08/03/2014 15:45,1,5.056,ACTIVE,217.7,385.29,60.00,1407095104,"033051125000118","019011112586793",37.90,34,0.848,310.13,394.62,190.7,183.4,0.830,47609.699999988,47654.5,91,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095115,74905.00
08/03/2014 15:45,1,5.071,ACTIVE,217.6,381.79,60.00,1407095104,"033051125000150","019011112586793",37.75,34,0.849,311.38,395.97,190.5,184.0,0.836,46597,46642,100,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095116,74906.00
08/03/2014 15:45,1,6.961,ACTIVE,217.5,367.79,60.03,1407095104,"040051121000185","019011112586793",24.38,34,0.751,302.22,450.95,168.9,162.5,0.746,43822.6,43863.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095117,74907.00
08/03/2014 15:45,1,7.048,ACTIVE,216.7,326.65,60.03,1407095104,"040051121000195","019011112586793",24.25,34,0.754,302.30,449.65,170.1,162.4,0.744,41378.300000013,41419.100000025,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095119,74908.00
08/03/2014 15:45,2,7.252,ACTIVE,219.16,355.28,60.012,1407095104,"274151322000083","019011112586793",26.70,51.00,0,329.43,402.46,195.9,187.2,0.778,215849.8,215849.8,18575,0,0,0,L,1151911521,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095120,74909.00
08/03/2014 15:45,2,7.557,ACTIVE,220.29,379.02,59.990,1407095104,"274151322000076","019011112586793",27.41,49.00,0,330.63,404.27,209.9,200.7,0.813,224431.2,224431.2,18557,0,0,0,L,1151911521,1,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095120,74910.00
08/03/2014 15:45,2,4.895,ACTIVE,219.61,405.47,59.990,1407095104,"274151322000094","019011112586793",36.90,47.50,0,379.32,461.68,183.1,174.8,0.703,155536.3,155536.3,18947,0,0,0,L,1151911521,1,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095121,74911.00
08/03/2014 15:45,2,7.166,ACTIVE,219.61,361.59,59.996,1407095104,"274151322000052","019011112586793",27.12,48.50,0,329.73,401.86,196.7,187.9,0.738,216706.7,216706.7,18520,0,0,0,L,1151911521,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095122,74912.00
08/03/2014 15:45,2,7.254,ACTIVE,219.84,376.31,59.990,1407095104,"274151322000085","019011112586793",26.46,50.20,0,331.83,401.26,194.3,185.6,0.729,215780.6,215780.6,18476,0,0,0,L,1151911521,1,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095123,74913.00
08/03/2014 15:45,2,7.186,ACTIVE,219.39,370.30,59.990,1407095104,"274151322000087","019011112586793",24.83,75.30,0,329.73,398.56,180.6,172.4,0.681,205778.6,205778.6,18510,0,0,0,L,1151911521,1,124.94,125.62,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095124,74914.00
08/03/2014 15:45,2,7.123,ACTIVE,219.39,354.37,59.996,1407095104,"274151322000088","019011112586793",26.62,47.30,0,330.93,401.26,191.9,183.3,0.712,209481.3,209481.3,18493,0,0,0,L,1151911521,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095125,74915.00
08/03/2014 15:45,2,7.607,ACTIVE,219.39,381.12,59.990,1407095104,"274151322000095","019011112586793",27.15,50.60,0,329.73,405.77,209.1,199.9,0.778,222338.3,222338.3,18546,0,0,0,L,1151911521,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095126,74916.00
08/03/2014 15:45,2,4.826,ACTIVE,220.29,419.60,59.990,1407095104,"274151322000068","019011112586793",37.51,47.00,0,380.82,460.17,184.3,176.0,0.698,153643.0,153643.0,19005,0,0,0,L,1151911521,1,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095127,74917.00
08/03/2014 15:45,2,7.264,ACTIVE,219.61,359.48,59.990,1407095104,"274151322000054","019011112586793",26.32,49.00,0,327.92,401.56,193.5,184.8,0.729,213755.5,213755.5,18626,0,0,0,L,1151911521,1,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407095128,74918.00
08/03/2014 16:00,1,6.982,ACTIVE,216.7,343.75,60.03,1407096004,"040051121000097","019011112586793",25.18,35,0.778,298.41,452.15,174.9,167.7,0.769,41907.699999988,41947.100000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096007,74919.00
08/03/2014 16:00,1,6.982,ACTIVE,216.7,324.44,60.03,1407096004,"040051121000095","019011112586793",22.30,35,0.691,296.04,447.68,154.9,148.9,0.687,37461.8,37496.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096008,74920.00
08/03/2014 16:00,1,4.463,ACTIVE,217.3,346.73,60.03,1407096004,"033051125000132","019011112586793",33.24,35,0.652,300.24,448.38,147.6,140.8,0.653,37623.7,37656.7,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096009,74921.00
08/03/2014 16:00,1,4.411,ACTIVE,217.2,355.35,60.03,1407096004,"033051125000135","019011112586793",33.36,34,0.654,300.23,451.30,146.4,141.3,0.652,35349.699999988,35382.899999976,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096011,74922.00
08/03/2014 16:00,1,6.994,ALERT,215.9,350.78,60.03,1407096004,"040051121000116","019011112586793",24.93,33,0.773,296.58,450.66,173.5,165.8,0.767,41205.700000011,41244.500000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407096012,74923.00
08/03/2014 16:00,1,6.992,ACTIVE,217.4,325.09,60.03,1407096004,"040051121000068","019011112586793",22.37,38,0.693,300.52,450.18,155.6,150.0,0.690,38025.8,38060.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096014,74924.00
08/03/2014 16:00,1,5.114,ACTIVE,216.7,332.50,60.03,1407096004,"033051125000118","019011112586793",38.61,35,0.879,297.35,450.16,196.5,189.0,0.857,47654.5,47698,93,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096015,74925.00
08/03/2014 16:00,1,5.111,ACTIVE,217.5,382.28,60.03,1407096004,"033051125000150","019011112586793",38.71,35,0.882,299.39,450.88,196.9,190.3,0.866,46642,46685.7,102,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096016,74926.00
08/03/2014 16:00,1,7.086,ACTIVE,217.3,378.27,60.03,1407096004,"040051121000185","019011112586793",24.86,35,0.783,298.38,451.79,175.3,169.1,0.771,43863.3,43902.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096017,74927.00
08/03/2014 16:00,1,7.180,ACTIVE,216.6,364.61,60.03,1407096004,"040051121000195","019011112586793",24.68,35,0.784,299.65,450.02,176.3,168.6,0.776,41419.100000025,41458.500000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096019,74928.00
08/03/2014 16:00,2,7.299,ACTIVE,218.48,354.97,60.033,1407096004,"274151322000083","019011112586793",27.10,52.00,0,321.01,400.36,200.2,191.3,0.800,215894.9,215894.9,18576,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096020,74929.00
08/03/2014 16:00,2,7.586,ACTIVE,220.29,363.09,60.017,1407096004,"274151322000076","019011112586793",28.01,50.40,0,321.61,403.97,215.2,205.8,0.826,224479.7,224479.7,18558,0,0,0,L,1151911521,1,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096021,74930.00
08/03/2014 16:00,2,4.844,ACTIVE,219.16,410.58,60.017,1407096004,"274151322000094","019011112586793",37.51,49.30,0,366.40,448.75,183.7,175.4,0.707,155578.1,155578.1,18948,0,0,0,L,1151911521,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096022,74931.00
08/03/2014 16:00,2,7.221,ACTIVE,219.16,354.67,60.028,1407096004,"274151322000052","019011112586793",27.49,49.80,0,321.01,400.96,201.0,192.1,0.765,216752.0,216752.0,18521,0,0,0,L,1151911521,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096023,74932.00
08/03/2014 16:00,2,7.234,ACTIVE,219.39,362.49,60.017,1407096004,"274151322000085","019011112586793",26.94,50.60,0,320.71,400.96,197.1,188.3,0.738,215825.2,215825.2,18477,0,0,0,L,1151911521,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096023,74933.00
08/03/2014 16:00,2,7.246,ACTIVE,218.93,355.28,60.022,1407096004,"274151322000087","019011112586793",24.91,76.00,0,320.11,395.85,182.8,174.5,0.689,205819.9,205819.9,18511,0,0,0,L,1151911521,1,124.94,125.17,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096024,74934.00
08/03/2014 16:00,2,7.143,ACTIVE,218.71,360.99,60.038,1407096004,"274151322000088","019011112586793",27.08,48.80,0,321.01,399.76,195.7,186.9,0.720,209525.4,209525.4,18494,0,0,0,L,1151911521,1,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096025,74935.00
08/03/2014 16:00,2,7.654,ACTIVE,218.93,358.28,60.017,1407096004,"274151322000095","019011112586793",27.49,52.50,0,321.61,403.97,213.2,203.8,0.787,222386.4,222386.4,18547,0,0,0,L,1151911521,1,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096026,74936.00
08/03/2014 16:00,2,4.814,ACTIVE,220.06,422.00,60.017,1407096004,"274151322000068","019011112586793",38.51,47.30,0,379.62,452.66,187.0,178.5,0.703,153685.1,153685.1,19006,0,0,0,L,1151911521,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096027,74937.00
08/03/2014 16:00,2,7.172,ACTIVE,219.16,354.67,60.017,1407096004,"274151322000054","019011112586793",27.17,50.40,0,321.31,400.66,197.4,188.6,0.742,213800.0,213800.0,18627,0,0,0,L,1151911521,1,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096028,74938.00
08/03/2014 16:15,1,5.643,ACTIVE,216.7,351.45,60.03,1407096904,"040051121000097","019011112586793",25.18,34,0.631,298.91,451.48,141.3,135.9,0.626,41947.100000024,41983.100000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096907,74939.00
08/03/2014 16:15,1,5.543,ACTIVE,215.5,360.04,60.00,1407096904,"040051121000095","019011112586793",22.45,34,0.553,296.44,447.79,123.8,118.7,0.555,37496.8,37528.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096908,74940.00
08/03/2014 16:15,1,3.532,ACTIVE,216.1,335.60,60.03,1407096904,"033051125000132","019011112586793",33.12,35,0.514,299.91,446.91,116.4,110.6,0.528,37656.7,37686.6,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096909,74941.00
08/03/2014 16:15,1,3.451,ACTIVE,216.1,322.52,60.00,1407096904,"033051125000135","019011112586793",33.15,34,0.510,302.50,451.27,113.8,109.9,0.520,35382.899999976,35412.899999976,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096910,74942.00
08/03/2014 16:15,1,5.364,ACTIVE,215.0,363.91,60.03,1407096904,"040051121000116","019011112586793",24.85,33,0.593,297.23,451.34,132.6,126.9,0.597,41244.500000011,41280.000000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096912,74943.00
08/03/2014 16:15,1,5.080,ACTIVE,215.4,325.69,60.03,1407096904,"040051121000068","019011112586793",22.36,37,0.501,301.48,450.38,113.0,107.7,0.517,38060.8,38092.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096913,74944.00
08/03/2014 16:15,1,3.950,ACTIVE,215.6,352.16,60.03,1407096904,"033051125000118","019011112586793",37.87,35,0.667,298.91,451.49,148.8,143.0,0.667,47698,47737.800000012,95,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096914,74945.00
08/03/2014 16:15,1,4.456,ACTIVE,216.4,323.68,60.03,1407096904,"033051125000150","019011112586793",37.39,34,0.743,301.02,451.51,165.8,159.6,0.734,46685.7,46725.7,104,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096916,74946.00
08/03/2014 16:15,1,6.338,ACTIVE,216.5,324.50,60.03,1407096904,"040051121000185","019011112586793",24.91,34,0.702,299.28,450.36,157.1,151.3,0.694,43902.7,43938.3,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096917,74947.00
08/03/2014 16:15,1,6.397,ACTIVE,215.3,353.18,60.00,1407096904,"040051121000195","019011112586793",24.80,35,0.703,300.88,450.10,157.9,150.6,0.700,41458.500000001,41494.100000025,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096918,74948.00
08/03/2014 16:15,2,5.879,ALERT,217.13,362.79,60.001,1407096904,"274151322000083","019011112586793",27.53,51.80,0,292.76,399.76,163.9,156.3,0.650,215935.6,215935.6,18577,0,0,0,L,1151911521,1,124.04,124.27,0002,39,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096920,74949.00
08/03/2014 16:15,2,6.211,ACTIVE,218.26,371.21,60.001,1407096904,"274151322000076","019011112586793",27.91,50.20,0,331.53,401.56,175.6,167.5,0.672,224523.6,224523.6,18559,0,0,0,L,1151911521,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096921,74950.00
08/03/2014 16:15,2,3.957,ALERT,217.58,404.57,60.006,1407096904,"274151322000094","019011112586793",36.78,49.50,0,296.96,486.62,147.5,140.5,0.570,155615.5,155615.5,18949,0,0,0,L,1151911521,1,124.04,124.94,0002,40,0,0,0,0,0,0,1,1206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096923,74951.00
08/03/2014 16:15,2,5.883,ACTIVE,217.35,369.10,60.001,1407096904,"274151322000052","019011112586793",27.73,48.80,0,330.63,399.16,165.2,157.5,0.628,216793.1,216793.1,18522,0,0,0,L,1151911521,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096924,74952.00
08/03/2014 16:15,2,5.717,ACTIVE,217.80,368.20,60.001,1407096904,"274151322000085","019011112586793",27.15,51.00,0,330.03,398.56,157.1,149.7,0.597,215865.4,215865.4,18478,0,0,0,L,1151911521,1,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096925,74953.00
08/03/2014 16:15,2,5.734,ACTIVE,217.35,355.88,60.001,1407096904,"274151322000087","019011112586793",25.62,78.00,0,328.82,395.55,148.6,141.5,0.557,205857.5,205857.5,18512,0,0,0,L,1151911521,1,124.04,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096926,74954.00
08/03/2014 16:15,2,5.756,ALERT,217.35,368.50,60.001,1407096904,"274151322000088","019011112586793",27.14,47.50,0,291.25,398.56,158.0,150.6,0.583,209565.2,209565.2,18495,0,0,0,L,1151911521,1,124.72,124.27,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096928,74955.00
08/03/2014 16:15,2,6.211,ALERT,217.13,371.81,60.022,1407096904,"274151322000095","019011112586793",27.61,51.50,0,297.87,403.07,173.6,165.6,0.645,222429.8,222429.8,18548,0,0,0,L,1151911521,1,124.04,124.27,0002,40,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096930,74956.00
08/03/2014 16:15,2,3.984,ALERT,218.26,418.70,60.012,1407096904,"274151322000068","019011112586793",37.51,47.00,0,296.96,487.83,150.1,143.0,0.566,153722.8,153722.8,19007,0,0,0,L,1151911521,1,124.72,124.72,0002,39,0,0,0,0,0,0,1,1205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096932,74957.00
08/03/2014 16:15,2,5.713,ALERT,217.35,366.70,60.001,1407096904,"274151322000054","019011112586793",27.35,50.60,0,288.55,400.06,158.2,150.8,0.592,213840.1,213840.1,18628,0,0,0,L,1151911521,1,124.49,124.27,0002,41,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407096934,74958.00
08/03/2014 16:30,1,6.220,ACTIVE,216.1,322.18,60.00,1407097805,"040051121000097","019011112586793",24.86,35,0.688,315.28,379.93,153.8,147.8,0.686,41983.100000024,42021.600000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097807,74959.00
08/03/2014 16:30,1,6.157,ACTIVE,215.5,337.79,60.00,1407097805,"040051121000095","019011112586793",22.22,36,0.609,314.89,374.83,136.1,130.8,0.609,37528.5,37562.6,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097809,74960.00
08/03/2014 16:30,1,4.012,ACTIVE,215.7,365.18,60.00,1407097805,"033051125000132","019011112586793",32.47,36,0.572,315.25,371.98,129.6,123.1,0.579,37686.6,37718.7,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097810,74961.00
08/03/2014 16:30,1,3.937,ACTIVE,216.5,351.77,60.00,1407097805,"033051125000135","019011112586793",32.81,35,0.578,316.48,372.32,128.5,124.8,0.570,35412.899999976,35445.199999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097811,74962.00
08/03/2014 16:30,1,6.213,ACTIVE,215.1,337.49,60.00,1407097805,"040051121000116","019011112586793",24.73,34,0.685,311.76,379.15,152.9,146.3,0.679,41280.000000011,41318.000000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097812,74963.00
08/03/2014 16:30,1,6.285,ACTIVE,215.3,339.24,60.03,1407097805,"040051121000068","019011112586793",21.83,38,0.610,315.98,374.13,136.5,130.5,0.613,38092.5,38126.6,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097814,74964.00
08/03/2014 16:30,1,4.530,ACTIVE,216.1,371.71,60.00,1407097805,"033051125000118","019011112586793",38.22,36,0.775,312.20,386.66,172.3,166.6,0.761,47737.800000012,47781,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097815,74965.00
08/03/2014 16:30,1,4.535,ACTIVE,216.0,374.28,60.03,1407097805,"033051125000150","019011112586793",38.22,36,0.776,313.23,385.39,172.5,166.4,0.768,46725.7,46768.9,106,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097816,74966.00
08/03/2014 16:30,1,6.264,ACTIVE,216.0,361.21,60.03,1407097805,"040051121000185","019011112586793",24.62,35,0.686,315.92,379.50,153.5,147.7,0.684,43938.3,43976.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097818,74967.00
08/03/2014 16:30,1,6.346,ACTIVE,216.0,328.83,60.00,1407097805,"040051121000195","019011112586793",24.45,36,0.687,315.60,379.25,154.4,147.7,0.687,41494.100000025,41532.500000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097819,74968.00
08/03/2014 16:30,2,6.525,ACTIVE,217.80,360.99,59.985,1407097805,"274151322000083","019011112586793",26.72,53.00,0,332.13,389.24,176.7,168.6,0.707,215979.6,215979.6,18579,0,0,0,L,1151911521,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097820,74969.00
08/03/2014 16:30,2,6.631,ACTIVE,219.16,352.27,59.990,1407097805,"274151322000076","019011112586793",28.03,50.80,0,337.84,397.35,188.3,179.8,0.725,224570.7,224570.7,18560,0,0,0,L,1151911521,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097821,74970.00
08/03/2014 16:30,2,4.266,ACTIVE,218.26,406.37,59.990,1407097805,"274151322000094","019011112586793",37.49,50.20,0,383.53,444.85,161.7,154.2,0.619,155656.0,155656.0,18951,0,0,0,L,1151911521,1,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097822,74971.00
08/03/2014 16:30,2,6.443,ACTIVE,218.26,353.77,59.990,1407097805,"274151322000052","019011112586793",27.08,50.40,0,333.63,394.35,176.6,168.5,0.672,216837.1,216837.1,18523,0,0,0,L,1151911521,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097823,74972.00
08/03/2014 16:30,2,6.449,ACTIVE,218.48,352.57,59.990,1407097805,"274151322000085","019011112586793",26.66,51.80,0,333.93,392.55,173.9,166.0,0.658,215908.8,215908.8,18479,0,0,0,L,1151911521,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097824,74973.00
08/03/2014 16:30,2,6.406,ACTIVE,218.03,351.07,59.996,1407097805,"274151322000087","019011112586793",25.07,79.00,0,332.13,386.53,162.6,155.0,0.610,205898.0,205898.0,18513,0,0,0,L,1151911521,1,124.27,125.17,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097825,74974.00
08/03/2014 16:30,2,6.336,ACTIVE,218.03,364.59,60.012,1407097805,"274151322000088","019011112586793",26.82,49.00,0,333.03,392.85,172.1,164.2,0.645,209608.0,209608.0,18497,0,0,0,L,1151911521,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097826,74975.00
08/03/2014 16:30,2,6.865,ACTIVE,217.80,353.17,59.985,1407097805,"274151322000095","019011112586793",27.02,52.80,0,331.83,392.85,187.6,179.2,0.698,222476.7,222476.7,18550,0,0,0,L,1151911521,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097826,74976.00
08/03/2014 16:30,2,4.342,ACTIVE,219.39,412.38,59.985,1407097805,"274151322000068","019011112586793",37.23,48.80,0,385.03,451.16,164.5,156.8,0.623,153763.6,153763.6,19009,0,0,0,L,1151911521,1,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097827,74977.00
08/03/2014 16:30,2,6.412,ACTIVE,218.26,357.98,59.990,1407097805,"274151322000054","019011112586793",26.80,50.80,0,332.73,390.14,174.1,166.1,0.654,213883.4,213883.4,18630,0,0,0,L,1151911521,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407097828,74978.00
08/03/2014 16:45,1,5.593,ACTIVE,217.6,369.75,60.03,1407098704,"040051121000097","019011112586793",25.26,34,0.626,314.91,376.36,140.6,135.5,0.624,42021.600000024,42054.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098706,74979.00
08/03/2014 16:45,1,5.545,ACTIVE,216.5,362.69,60.03,1407098704,"040051121000095","019011112586793",22.66,35,0.556,315.38,370.95,125.0,119.8,0.559,37562.6,37592,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098708,74980.00
08/03/2014 16:45,1,3.550,ACTIVE,217.1,326.29,60.03,1407098704,"033051125000132","019011112586793",33.46,35,0.519,302.68,449.12,118.2,112.2,0.531,37718.7,37746.3,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098709,74981.00
08/03/2014 16:45,1,3.527,ACTIVE,217.0,341.38,60.03,1407098704,"033051125000135","019011112586793",33.42,34,0.524,304.89,451.39,117.3,113.1,0.531,35445.199999988,35473,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098710,74982.00
08/03/2014 16:45,1,5.610,ACTIVE,216.4,358.28,60.03,1407098704,"040051121000116","019011112586793",25.00,33,0.621,313.66,374.97,139.5,133.5,0.624,41318.000000011,41350.900000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098711,74983.00
08/03/2014 16:45,1,5.565,ACTIVE,216.8,362.98,60.03,1407098704,"040051121000068","019011112586793",22.64,38,0.556,316.01,371.93,125.3,120.0,0.566,38126.6,38156,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098713,74984.00
08/03/2014 16:45,1,4.059,ACTIVE,216.6,345.69,60.03,1407098704,"033051125000118","019011112586793",38.73,35,0.698,312.73,381.09,156.4,150.0,0.695,47781,47817.800000012,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098714,74985.00
08/03/2014 16:45,1,4.059,ACTIVE,217.1,328.74,60.03,1407098704,"033051125000150","019011112586793",38.67,35,0.700,312.73,382.00,156.2,150.7,0.696,46768.9,46806,108,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098715,74986.00
08/03/2014 16:45,1,5.623,ACTIVE,217.2,331.70,60.03,1407098704,"040051121000185","019011112586793",24.92,34,0.622,315.82,375.75,139.4,134.4,0.622,43976.8,44009.7,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098717,74987.00
08/03/2014 16:45,1,5.677,ACTIVE,216.1,365.57,60.03,1407098704,"040051121000195","019011112586793",24.80,35,0.622,315.44,375.71,140.1,133.6,0.624,41532.500000001,41565.500000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098718,74988.00
08/03/2014 16:45,2,5.828,ACTIVE,219.84,367.00,60.017,1407098704,"274151322000083","019011112586793",27.47,51.80,0,331.83,389.54,162.3,154.7,0.636,216017.8,216017.8,18580,0,0,0,L,1151911521,1,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098719,74989.00
08/03/2014 16:45,2,6.076,ACTIVE,220.97,366.40,59.996,1407098704,"274151322000076","019011112586793",28.05,49.80,0,336.64,392.25,172.5,164.6,0.658,224611.4,224611.4,18561,0,0,0,L,1151911521,1,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098720,74990.00
08/03/2014 16:45,2,3.932,ACTIVE,220.29,405.17,60.022,1407098704,"274151322000094","019011112586793",37.15,49.30,0,383.23,448.15,147.2,140.2,0.561,155690.8,155690.8,18952,0,0,0,L,1151911521,1,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098721,74991.00
08/03/2014 16:45,2,5.787,ACTIVE,220.06,355.88,60.059,1407098704,"274151322000052","019011112586793",27.61,49.00,0,331.53,389.84,161.7,154.2,0.614,216875.2,216875.2,18524,0,0,0,L,1151911521,1,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098722,74992.00
08/03/2014 16:45,2,5.791,ACTIVE,220.29,354.97,60.028,1407098704,"274151322000085","019011112586793",27.25,50.80,0,333.33,388.94,159.8,152.3,0.597,215946.4,215946.4,18480,0,0,0,L,1151911521,1,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098723,74993.00
08/03/2014 16:45,2,5.789,ACTIVE,219.84,363.09,60.001,1407098704,"274151322000087","019011112586793",25.62,79.00,0,332.43,386.53,150.2,143.0,0.552,205933.2,205933.2,18514,0,0,0,L,1151911521,1,125.62,125.62,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098724,74994.00
08/03/2014 16:45,2,5.723,ACTIVE,219.84,358.58,60.017,1407098704,"274151322000088","019011112586793",27.15,48.50,0,332.13,389.24,157.3,149.9,0.583,209645.1,209645.1,18498,0,0,0,L,1151911521,1,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098725,74995.00
08/03/2014 16:45,2,6.160,ACTIVE,220.06,351.37,60.017,1407098704,"274151322000095","019011112586793",27.75,51.80,0,331.23,392.55,173.0,165.1,0.636,222517.3,222517.3,18551,0,0,0,L,1151911521,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098726,74996.00
08/03/2014 16:45,2,3.930,ACTIVE,221.19,410.58,60.012,1407098704,"274151322000068","019011112586793",37.51,47.80,0,382.63,447.55,149.6,142.5,0.561,153798.7,153798.7,19010,0,0,0,L,1151911521,1,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098727,74997.00
08/03/2014 16:45,2,5.734,ACTIVE,220.06,355.28,60.022,1407098704,"274151322000054","019011112586793",27.43,50.20,0,332.43,390.44,159.3,151.9,0.601,213920.9,213920.9,18631,0,0,0,L,1151911521,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407098728,74998.00
08/03/2014 17:00,1,5.189,ACTIVE,217.1,351.96,60.03,1407099604,"040051121000097","019011112586793",25.75,33,0.592,301.29,450.96,132.9,128.0,0.596,42054.900000036,42082.699999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099607,74999.00
08/03/2014 17:00,1,5.186,ACTIVE,216.3,361.94,60.00,1407099604,"040051121000095","019011112586793",22.94,34,0.525,297.24,448.42,118.4,113.1,0.534,37592,37616.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099608,75000.00
