ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 17:00,1,3.309,ACTIVE,216.5,342.84,60.00,1407099604,"033051125000132","019011112586793",33.93,34,0.493,299.42,448.47,111.7,106.5,0.503,37746.3,37769.2,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099609,75001.00
08/03/2014 17:00,1,3.269,ACTIVE,216.6,324.30,60.03,1407099604,"033051125000135","019011112586793",34.08,33,0.495,302.80,451.04,110.8,106.8,0.506,35473,35496.199999988,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099610,75002.00
08/03/2014 17:00,1,5.214,ACTIVE,215.5,322.06,60.00,1407099604,"040051121000116","019011112586793",25.45,32,0.589,297.40,451.10,132.0,126.4,0.591,41350.900000011,41378.200000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099612,75003.00
08/03/2014 17:00,1,5.199,ACTIVE,215.8,325.07,60.03,1407099604,"040051121000068","019011112586793",22.93,37,0.526,301.46,450.03,118.6,113.4,0.538,38156,38180.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099613,75004.00
08/03/2014 17:00,1,3.807,ACTIVE,215.7,325.20,60.00,1407099604,"033051125000118","019011112586793",38.73,34,0.656,300.23,451.17,146.7,140.9,0.653,47817.800000012,47848.600000024,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099614,75005.00
08/03/2014 17:00,1,3.766,ACTIVE,216.9,325.82,60.00,1407099604,"033051125000150","019011112586793",39.04,34,0.656,302.27,452.19,146.3,141.2,0.657,46806,46836.9,110,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099615,75006.00
08/03/2014 17:00,1,5.194,ACTIVE,216.7,352.13,60.03,1407099604,"040051121000185","019011112586793",25.23,33,0.581,301.72,451.00,130.4,125.5,0.589,44009.7,44037.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099617,75007.00
08/03/2014 17:00,1,5.213,ACTIVE,216.7,324.15,60.00,1407099604,"040051121000195","019011112586793",25.23,34,0.581,301.26,451.06,130.8,125.3,0.587,41565.500000001,41592.800000013,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099618,75008.00
08/03/2014 17:00,2,5.477,ACTIVE,218.48,367.30,60.006,1407099604,"274151322000083","019011112586793",27.77,50.00,0,330.33,388.94,153.9,146.6,0.610,216049.8,216049.8,18581,0,0,0,L,1151911521,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099619,75009.00
08/03/2014 17:00,2,5.686,ACTIVE,219.39,352.57,60.001,1407099604,"274151322000076","019011112586793",28.39,48.00,0,332.43,389.84,163.4,155.8,0.632,224645.5,224645.5,18562,0,0,0,L,1151911521,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099620,75010.00
08/03/2014 17:00,2,3.648,ACTIVE,218.71,412.98,59.996,1407099604,"274151322000094","019011112586793",37.81,48.80,0,336.34,445.75,140.1,133.3,0.539,155719.7,155719.7,18953,0,0,0,L,1151911521,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099621,75011.00
08/03/2014 17:00,2,5.406,ACTIVE,218.71,353.77,60.001,1407099604,"274151322000052","019011112586793",27.91,47.50,0,330.63,388.34,152.7,145.4,0.583,216907.1,216907.1,18525,0,0,0,L,1151911521,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099622,75012.00
08/03/2014 17:00,2,5.410,ACTIVE,218.71,349.26,60.038,1407099604,"274151322000085","019011112586793",27.59,50.00,0,331.23,387.44,151.1,143.9,0.566,215977.8,215977.8,18481,0,0,0,L,1151911521,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099623,75013.00
08/03/2014 17:00,2,5.402,ACTIVE,218.48,349.86,60.006,1407099604,"274151322000087","019011112586793",26.24,77.70,0,330.33,385.63,143.5,136.6,0.539,205962.8,205962.8,18515,0,0,0,L,1151911521,1,124.49,125.40,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099624,75014.00
08/03/2014 17:00,2,5.330,ACTIVE,218.48,350.77,60.022,1407099604,"274151322000088","019011112586793",27.57,46.80,0,330.63,386.83,148.8,141.7,0.557,209676.1,209676.1,18499,0,0,0,L,1151911521,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099625,75015.00
08/03/2014 17:00,2,5.756,ACTIVE,218.48,351.67,60.006,1407099604,"274151322000095","019011112586793",28.11,50.40,0,331.83,391.34,163.6,156.0,0.610,222551.4,222551.4,18552,0,0,0,L,1151911521,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099626,75016.00
08/03/2014 17:00,2,3.641,ACTIVE,219.61,412.68,60.017,1407099604,"274151322000068","019011112586793",37.99,46.60,0,337.24,448.15,140.0,133.2,0.521,153827.9,153827.9,19011,0,0,0,L,1151911521,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099627,75017.00
08/03/2014 17:00,2,5.359,ACTIVE,218.71,351.97,59.996,1407099604,"274151322000054","019011112586793",27.83,49.00,0,330.63,388.64,151.0,143.8,0.570,213952.3,213952.3,18632,0,0,0,L,1151911521,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407099628,75018.00
08/03/2014 17:15,1,4.527,ACTIVE,216.1,358.57,60.00,1407100503,"040051121000097","019011112586793",25.86,32,0.519,316.09,371.86,116.5,111.5,0.528,42082.699999988,42111.699999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100506,75019.00
08/03/2014 17:15,1,4.522,ACTIVE,215.3,325.83,60.03,1407100503,"040051121000095","019011112586793",23.11,33,0.461,316.24,365.62,104.0,98.7,0.471,37616.5,37642.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100507,75020.00
08/03/2014 17:15,1,2.866,ACTIVE,216.2,328.07,60.03,1407100503,"033051125000132","019011112586793",34.25,33,0.430,317.09,363.69,97.7,92.6,0.447,37769.2,37793.4,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100508,75021.00
08/03/2014 17:15,1,2.869,ACTIVE,216.3,343.36,60.03,1407100503,"033051125000135","019011112586793",33.99,32,0.433,317.96,364.62,97.0,93.3,0.450,35496.199999988,35520.5,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100510,75022.00
08/03/2014 17:15,1,4.561,ACTIVE,215.1,329.79,60.03,1407100503,"040051121000116","019011112586793",25.60,32,0.517,315.83,369.17,116.1,110.8,0.528,41378.200000011,41407.000000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100511,75023.00
08/03/2014 17:15,1,4.532,ACTIVE,215.5,357.25,60.00,1407100503,"040051121000068","019011112586793",23.08,36,0.461,317.59,366.57,104.1,99.1,0.477,38180.7,38206.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100512,75024.00
08/03/2014 17:15,1,3.317,ACTIVE,215.1,351.80,60.03,1407100503,"033051125000118","019011112586793",38.93,33,0.576,314.73,373.35,128.5,123.6,0.578,47848.600000024,47880.800000012,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100514,75025.00
08/03/2014 17:15,1,3.314,ACTIVE,216.0,344.43,60.03,1407100503,"033051125000150","019011112586793",38.92,33,0.577,314.74,375.89,128.3,124.2,0.585,46836.9,46869.2,112,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100515,75026.00
08/03/2014 17:15,1,4.547,ACTIVE,215.9,334.52,60.03,1407100503,"040051121000185","019011112586793",25.38,32,0.513,317.49,369.72,114.8,110.2,0.524,44037.1,44065.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100516,75027.00
08/03/2014 17:15,1,4.557,ACTIVE,215.2,344.62,60.03,1407100503,"040051121000195","019011112586793",25.41,33,0.512,317.10,368.54,115.2,109.7,0.521,41592.800000013,41621.400000037,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100518,75028.00
08/03/2014 17:15,2,4.777,ACTIVE,218.48,363.69,60.012,1407100503,"274151322000083","019011112586793",27.93,49.00,0,336.64,379.92,135.1,128.4,0.539,216083.3,216083.3,18582,0,0,0,L,1151911521,1,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100519,75029.00
08/03/2014 17:15,2,4.918,ACTIVE,219.39,354.07,60.017,1407100503,"274151322000076","019011112586793",28.78,46.80,0,339.04,383.83,143.4,136.5,0.548,224681.1,224681.1,18563,0,0,0,L,1151911521,1,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100520,75030.00
08/03/2014 17:15,2,3.186,ACTIVE,218.71,406.37,60.012,1407100503,"274151322000094","019011112586793",37.83,47.50,0,382.03,443.94,121.3,115.2,0.464,155749.9,155749.9,18954,0,0,0,L,1151911521,1,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100521,75031.00
08/03/2014 17:15,2,4.668,ACTIVE,218.71,350.77,60.012,1407100503,"274151322000052","019011112586793",28.31,46.20,0,336.64,380.22,133.6,127.0,0.508,216940.3,216940.3,18526,0,0,0,L,1151911521,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100522,75032.00
08/03/2014 17:15,2,4.676,ACTIVE,218.93,353.47,60.017,1407100503,"274151322000085","019011112586793",27.93,48.00,0,338.14,379.62,132.2,125.6,0.495,216010.7,216010.7,18482,0,0,0,L,1151911521,1,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100522,75033.00
08/03/2014 17:15,2,4.691,ACTIVE,218.71,361.89,60.012,1407100503,"274151322000087","019011112586793",26.50,77.00,0,337.24,377.82,125.8,119.5,0.473,205994.0,205994.0,18516,0,0,0,L,1151911521,1,124.27,125.40,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100523,75034.00
08/03/2014 17:15,2,4.639,ACTIVE,218.48,360.08,60.006,1407100503,"274151322000088","019011112586793",27.73,45.00,0,337.54,379.32,130.3,123.8,0.486,209708.5,209708.5,18500,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100524,75035.00
08/03/2014 17:15,2,5.025,ACTIVE,218.48,349.86,60.017,1407100503,"274151322000095","019011112586793",28.27,48.80,0,336.94,382.33,143.9,137.0,0.535,222587.0,222587.0,18553,0,0,0,L,1151911521,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100525,75036.00
08/03/2014 17:15,2,3.162,ACTIVE,219.61,413.59,60.012,1407100503,"274151322000068","019011112586793",38.65,46.20,0,388.04,443.94,123.7,117.5,0.464,153858.3,153858.3,19012,0,0,0,L,1151911521,1,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100527,75037.00
08/03/2014 17:15,2,4.713,ACTIVE,218.71,350.47,60.012,1407100503,"274151322000054","019011112586793",27.71,47.50,0,337.24,379.92,132.2,125.7,0.499,213985.2,213985.2,18633,0,0,0,L,1151911521,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407100528,75038.00
08/03/2014 17:30,1,4.103,ACTIVE,215.7,337.54,60.00,1407101404,"040051121000097","019011112586793",25.82,32,0.469,315.39,364.88,105.4,100.9,0.484,42111.699999988,42138.199999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101407,75039.00
08/03/2014 17:30,1,4.080,ACTIVE,215.4,326.69,60.00,1407101404,"040051121000095","019011112586793",23.22,32,0.417,317.39,360.45,94.2,89.4,0.432,37642.2,37665.6,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101408,75040.00
08/03/2014 17:30,1,2.595,ACTIVE,215.6,343.41,60.00,1407101404,"033051125000132","019011112586793",34.18,32,0.386,317.72,359.23,88.2,83.2,0.406,37793.4,37815.1,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101409,75041.00
08/03/2014 17:30,1,2.591,ACTIVE,215.6,348.55,60.00,1407101404,"033051125000135","019011112586793",33.99,32,0.391,317.54,359.96,87.6,84.0,0.409,35520.5,35542.599999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101411,75042.00
08/03/2014 17:30,1,4.078,ACTIVE,215.3,340.92,60.00,1407101404,"040051121000116","019011112586793",25.86,31,0.464,314.93,364.24,104.9,99.7,0.482,41407.000000011,41433.000000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101412,75043.00
08/03/2014 17:30,1,4.099,ACTIVE,215.6,336.07,60.00,1407101404,"040051121000068","019011112586793",23.08,35,0.416,316.93,361.54,94.1,89.6,0.435,38206.5,38229.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101413,75044.00
08/03/2014 17:30,1,2.986,ACTIVE,215.4,330.22,60.00,1407101404,"033051125000118","019011112586793",38.99,33,0.518,314.60,367.35,115.8,111.1,0.526,47880.800000012,47909.900000036,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101414,75045.00
08/03/2014 17:30,1,2.973,ACTIVE,215.5,333.42,60.00,1407101404,"033051125000150","019011112586793",39.14,32,0.520,315.08,369.04,115.8,111.6,0.530,46869.2,46898.5,114,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101416,75046.00
08/03/2014 17:30,1,4.073,ACTIVE,215.7,336.17,60.00,1407101404,"040051121000185","019011112586793",25.55,32,0.461,316.60,363.48,103.5,99.1,0.474,44065.7,44091.7,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101417,75047.00
08/03/2014 17:30,1,4.111,ACTIVE,215.3,355.18,60.00,1407101404,"040051121000195","019011112586793",25.34,32,0.460,316.67,362.75,103.7,98.7,0.476,41621.400000037,41647.300000013,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101418,75048.00
08/03/2014 17:30,2,4.289,ACTIVE,217.80,358.88,59.980,1407101404,"274151322000083","019011112586793",28.21,47.00,0,335.44,376.62,122.5,116.3,0.486,216113.8,216113.8,18583,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101419,75049.00
08/03/2014 17:30,2,4.461,ACTIVE,218.71,364.89,59.985,1407101404,"274151322000076","019011112586793",28.77,45.00,0,338.44,380.82,129.8,123.3,0.499,224713.5,224713.5,18564,0,0,0,L,1151911521,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101420,75050.00
08/03/2014 17:30,2,2.828,ACTIVE,218.26,417.79,59.985,1407101404,"274151322000094","019011112586793",38.47,46.60,0,389.84,441.54,110.8,105.0,0.424,155777.2,155777.2,18955,0,0,0,L,1151911521,1,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101422,75051.00
08/03/2014 17:30,2,4.221,ACTIVE,218.26,353.47,59.985,1407101404,"274151322000052","019011112586793",28.29,44.80,0,337.24,376.01,120.9,114.8,0.455,216970.4,216970.4,18527,0,0,0,L,1151911521,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101423,75052.00
08/03/2014 17:30,2,4.244,ACTIVE,218.26,363.09,60.012,1407101404,"274151322000085","019011112586793",27.85,46.80,0,338.14,377.82,119.6,113.5,0.451,216040.6,216040.6,18483,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101424,75053.00
08/03/2014 17:30,2,4.248,ACTIVE,217.80,358.28,59.980,1407101404,"274151322000087","019011112586793",26.62,74.30,0,334.84,374.21,114.6,108.7,0.429,206022.5,206022.5,18517,0,0,0,L,1151911521,1,124.27,124.94,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101425,75054.00
08/03/2014 17:30,2,4.162,ACTIVE,218.03,356.18,59.980,1407101404,"274151322000088","019011112586793",27.87,44.30,0,336.94,378.12,117.4,111.4,0.438,209737.8,209737.8,18501,0,0,0,L,1151911521,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101426,75055.00
08/03/2014 17:30,2,4.559,ACTIVE,218.03,363.09,59.980,1407101404,"274151322000095","019011112586793",28.29,47.80,0,336.94,378.12,130.6,124.1,0.486,222619.6,222619.6,18554,0,0,0,L,1151911521,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101427,75056.00
08/03/2014 17:30,2,2.844,ACTIVE,218.93,425.01,59.980,1407101404,"274151322000068","019011112586793",38.57,45.30,0,389.24,443.04,110.8,105.0,0.415,153886.0,153886.0,19013,0,0,0,L,1151911521,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101428,75057.00
08/03/2014 17:30,2,4.252,ACTIVE,218.26,359.48,59.980,1407101404,"274151322000054","019011112586793",27.77,45.80,0,336.64,376.31,119.6,113.5,0.446,214015.0,214015.0,18634,0,0,0,L,1151911521,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407101429,75058.00
08/03/2014 17:45,1,3.655,ACTIVE,214.6,329.79,60.03,1407102304,"040051121000097","019011112586793",25.84,32,0.419,316.29,361.72,94.0,89.3,0.435,42138.199999988,42161.800000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102306,75059.00
08/03/2014 17:45,1,3.638,ACTIVE,214.4,343.16,60.03,1407102304,"040051121000095","019011112586793",23.29,32,0.371,313.91,358.97,84.3,79.3,0.391,37665.6,37686.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102308,75060.00
08/03/2014 17:45,1,2.321,ACTIVE,215.2,346.05,60.03,1407102304,"033051125000132","019011112586793",33.98,32,0.344,316.09,357.03,78.4,73.8,0.367,37815.1,37834.5,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102309,75061.00
08/03/2014 17:45,1,2.296,ACTIVE,215.2,330.86,60.03,1407102304,"033051125000135","019011112586793",34.20,32,0.348,317.31,357.46,78.1,74.7,0.369,35542.599999964,35562.199999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102310,75062.00
08/03/2014 17:45,1,3.684,ACTIVE,214.2,338.26,60.03,1407102304,"040051121000116","019011112586793",25.62,31,0.417,315.40,361.40,93.9,88.8,0.432,41433.000000011,41456.500000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102312,75063.00
08/03/2014 17:45,1,3.642,ACTIVE,215.4,324.07,60.03,1407102304,"040051121000068","019011112586793",23.20,35,0.372,316.74,358.87,84.1,79.9,0.396,38229.9,38250.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102313,75064.00
08/03/2014 17:45,1,2.682,ACTIVE,215.2,351.29,60.03,1407102304,"033051125000118","019011112586793",38.75,32,0.461,313.16,370.12,103.4,98.8,0.477,47909.900000036,47936.100000024,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102314,75065.00
08/03/2014 17:45,1,2.661,ACTIVE,215.0,355.38,60.03,1407102304,"033051125000150","019011112586793",38.96,32,0.463,314.38,364.12,103.2,99.1,0.479,46898.5,46924.7,116,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102315,75066.00
08/03/2014 17:45,1,3.652,ACTIVE,215.2,350.55,60.03,1407102304,"040051121000185","019011112586793",25.37,32,0.410,316.01,359.69,92.2,88.0,0.429,44091.7,44115,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102317,75067.00
08/03/2014 17:45,1,3.678,ACTIVE,214.3,327.00,60.03,1407102304,"040051121000195","019011112586793",25.23,32,0.410,316.08,364.55,92.3,87.6,0.427,41647.300000013,41670.400000037,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102318,75068.00
08/03/2014 17:45,2,3.863,ACTIVE,216.67,357.98,60.022,1407102304,"274151322000083","019011112586793",28.07,46.00,0,333.33,372.11,109.8,104.1,0.433,216141.3,216141.3,18584,0,0,0,L,1151911521,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102319,75069.00
08/03/2014 17:45,2,3.984,ACTIVE,217.80,357.98,60.022,1407102304,"274151322000076","019011112586793",28.78,44.30,0,333.63,374.51,116.1,110.1,0.446,224742.6,224742.6,18565,0,0,0,L,1151911521,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102320,75070.00
08/03/2014 17:45,2,2.549,ACTIVE,217.13,415.39,60.022,1407102304,"274151322000094","019011112586793",37.91,45.80,0,387.74,440.64,97.8,92.5,0.376,155801.7,155801.7,18956,0,0,0,L,1151911521,1,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102321,75071.00
08/03/2014 17:45,2,3.768,ACTIVE,216.90,359.18,60.001,1407102304,"274151322000052","019011112586793",28.33,43.40,0,333.03,371.81,108.0,102.3,0.411,216997.5,216997.5,18528,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102322,75072.00
08/03/2014 17:45,2,3.803,ACTIVE,217.35,346.56,60.017,1407102304,"274151322000085","019011112586793",27.75,46.20,0,333.63,372.11,106.8,101.2,0.402,216067.4,216067.4,18484,0,0,0,L,1151911521,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102323,75073.00
08/03/2014 17:45,2,3.779,ACTIVE,216.90,348.06,60.022,1407102304,"274151322000087","019011112586793",26.86,72.30,0,333.03,370.30,102.8,97.3,0.389,206048.2,206048.2,18518,0,0,0,L,1151911521,1,123.59,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102324,75074.00
08/03/2014 17:45,2,3.703,ACTIVE,216.90,351.37,60.022,1407102304,"274151322000088","019011112586793",27.85,43.00,0,332.73,371.51,104.4,98.9,0.389,209764.0,209764.0,18502,0,0,0,L,1151911521,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102325,75075.00
08/03/2014 17:45,2,4.092,ACTIVE,217.13,356.48,60.028,1407102304,"274151322000095","019011112586793",28.27,46.40,0,333.03,374.21,117.1,111.1,0.438,222649.0,222649.0,18555,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102326,75076.00
08/03/2014 17:45,2,2.535,ACTIVE,217.80,411.18,60.022,1407102304,"274151322000068","019011112586793",38.43,44.30,0,392.85,441.84,98.7,93.4,0.367,153910.7,153910.7,19014,0,0,0,L,1151911521,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102327,75077.00
08/03/2014 17:45,2,3.789,ACTIVE,217.13,357.98,60.012,1407102304,"274151322000054","019011112586793",27.81,45.30,0,333.03,372.11,106.7,101.1,0.402,214041.7,214041.7,18635,0,0,0,L,1151911521,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407102328,75078.00
08/03/2014 18:00,1,3.195,ACTIVE,215.3,346.94,60.03,1407103204,"040051121000097","019011112586793",25.92,31,0.365,316.17,356.74,82.4,78.4,0.389,42161.800000012,42182.699999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103207,75079.00
08/03/2014 18:00,1,3.197,ACTIVE,214.7,339.77,60.03,1407103204,"040051121000095","019011112586793",23.32,32,0.321,316.44,353.59,74.2,68.7,0.348,37686.6,37705,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103208,75080.00
08/03/2014 18:00,1,2.012,ACTIVE,215.1,323.85,60.03,1407103204,"033051125000132","019011112586793",34.30,31,0.298,315.34,352.84,68.6,63.9,0.326,37834.5,37851.7,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103209,75081.00
08/03/2014 18:00,1,2.011,ACTIVE,215.1,340.87,60.03,1407103204,"033051125000135","019011112586793",34.18,31,0.304,316.82,353.71,68.4,65.0,0.326,35562.199999988,35579.599999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103210,75082.00
08/03/2014 18:00,1,3.212,ACTIVE,214.4,328.29,60.03,1407103204,"040051121000116","019011112586793",25.84,30,0.364,315.30,356.86,82.6,77.5,0.389,41456.500000011,41477.100000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103212,75083.00
08/03/2014 18:00,1,3.172,ACTIVE,214.6,347.27,60.03,1407103204,"040051121000068","019011112586793",23.35,34,0.323,316.49,354.44,73.7,69.3,0.352,38250.8,38269.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103213,75084.00
08/03/2014 18:00,1,2.342,ACTIVE,214.5,336.69,60.03,1407103204,"033051125000118","019011112586793",38.79,32,0.403,315.52,359.96,90.4,86.1,0.420,47936.100000024,47959.100000024,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103214,75085.00
08/03/2014 18:00,1,2.328,ACTIVE,214.5,342.39,60.03,1407103204,"033051125000150","019011112586793",38.96,32,0.407,315.34,361.25,90.2,86.9,0.425,46924.7,46947.8,118,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103216,75086.00
08/03/2014 18:00,1,3.162,ACTIVE,214.8,323.65,60.03,1407103204,"040051121000185","019011112586793",25.52,31,0.355,315.90,357.61,80.3,76.0,0.380,44115,44135.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103217,75087.00
08/03/2014 18:00,1,3.184,ACTIVE,214.4,332.88,60.03,1407103204,"040051121000195","019011112586793",25.42,31,0.356,316.13,356.81,80.5,76.0,0.380,41670.400000037,41690.800000013,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103218,75088.00
08/03/2014 18:00,2,3.385,ACTIVE,216.90,357.38,60.022,1407103204,"274151322000083","019011112586793",28.27,44.30,0,333.93,368.80,96.9,91.6,0.384,216165.8,216165.8,18585,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103219,75089.00
08/03/2014 18:00,2,3.492,ACTIVE,217.80,356.78,60.012,1407103204,"274151322000076","019011112586793",28.90,42.80,0,335.14,370.60,102.2,96.7,0.393,224768.5,224768.5,18566,0,0,0,L,1151911521,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103220,75090.00
08/03/2014 18:00,2,2.221,ACTIVE,217.13,406.67,60.017,1407103204,"274151322000094","019011112586793",38.23,44.80,0,389.54,440.04,85.9,81.0,0.323,155823.3,155823.3,18957,0,0,0,L,1151911521,1,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103221,75091.00
08/03/2014 18:00,2,3.289,ACTIVE,217.13,353.17,60.022,1407103204,"274151322000052","019011112586793",28.47,43.00,0,333.63,368.20,94.9,89.7,0.354,217021.6,217021.6,18529,0,0,0,L,1151911521,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103223,75092.00
08/03/2014 18:00,2,3.307,ACTIVE,217.35,353.77,60.012,1407103204,"274151322000085","019011112586793",27.93,44.80,0,333.93,368.20,93.5,88.3,0.349,216091.1,216091.1,18485,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103223,75093.00
08/03/2014 18:00,2,3.293,ACTIVE,217.13,354.67,60.017,1407103204,"274151322000087","019011112586793",27.25,70.30,0,333.93,367.00,90.9,85.8,0.331,206071.1,206071.1,18519,0,0,0,L,1151911521,1,123.36,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103224,75094.00
08/03/2014 18:00,2,3.223,ACTIVE,216.90,355.88,60.017,1407103204,"274151322000088","019011112586793",28.05,41.50,0,333.93,367.60,91.5,86.4,0.340,209787.2,209787.2,18503,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103225,75095.00
08/03/2014 18:00,2,3.570,ACTIVE,216.90,343.85,60.012,1407103204,"274151322000095","019011112586793",28.63,44.50,0,333.63,370.30,103.5,98.0,0.376,222675.1,222675.1,18556,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103226,75096.00
08/03/2014 18:00,2,2.229,ACTIVE,217.80,418.39,60.012,1407103204,"274151322000068","019011112586793",38.23,43.40,0,391.64,440.64,86.6,81.7,0.327,153932.6,153932.6,19015,0,0,0,L,1151911521,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103227,75097.00
08/03/2014 18:00,2,3.297,ACTIVE,216.90,342.35,60.017,1407103204,"274151322000054","019011112586793",27.95,43.40,0,334.24,368.50,93.3,88.1,0.345,214065.4,214065.4,18636,0,0,0,L,1151911521,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407103228,75098.00
08/03/2014 18:15,1,2.754,ACTIVE,214.1,338.10,60.03,1407104104,"040051121000097","019011112586793",25.94,30,0.313,314.84,353.51,71.1,67.1,0.340,42182.699999988,42200.800000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104106,75099.00
08/03/2014 18:15,1,2.897,ACTIVE,213.9,337.69,60.00,1407104104,"040051121000095","019011112586793",21.32,31,0.363,294.93,446.40,61.4,69.9,0.304,37705,37720.8,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104108,75100.00
08/03/2014 18:15,1,1.708,ACTIVE,214.3,387.56,60.00,1407104104,"033051125000132","019011112586793",34.62,30,0.298,298.38,447.79,58.8,50.5,0.144,37851.7,37866.2,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104109,75101.00
08/03/2014 18:15,1,1.777,ACTIVE,214.2,372.43,60.00,1407104104,"033051125000135","019011112586793",30.96,30,0.345,301.14,451.54,54.7,64.8,0.169,35579.599999964,35593.199999988,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104110,75102.00
08/03/2014 18:15,1,2.760,ACTIVE,213.4,344.44,60.00,1407104104,"040051121000116","019011112586793",25.94,29,0.312,315.14,352.87,71.2,66.3,0.338,41477.100000011,41495.000000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104111,75103.00
08/03/2014 18:15,1,2.905,ACTIVE,213.8,397.84,60.03,1407104104,"040051121000068","019011112586793",18.97,33,0.269,299.90,449.82,54.8,42.9,0.276,38269.5,38285.2,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104113,75104.00
08/03/2014 18:15,1,1.998,ALERT,213.7,346.15,60.03,1407104104,"033051125000118","019011112586793",39.10,31,0.347,314.82,355.86,77.7,73.7,0.371,47959.100000024,47978.900000036,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407104114,75105.00
08/03/2014 18:15,1,1.992,ACTIVE,213.8,330.06,60.00,1407104104,"033051125000150","019011112586793",39.19,30,0.346,314.37,355.96,77.7,74.0,0.371,46947.8,46967.7,120,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104116,75106.00
08/03/2014 18:15,1,2.699,ACTIVE,213.8,343.14,60.00,1407104104,"040051121000185","019011112586793",25.51,30,0.303,314.89,352.78,68.5,64.7,0.324,44135.5,44152.9,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104117,75107.00
08/03/2014 18:15,1,2.698,ACTIVE,213.6,342.23,60.00,1407104104,"040051121000195","019011112586793",25.65,30,0.304,316.26,353.01,68.9,64.8,0.329,41690.800000013,41708.300000013,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104118,75108.00
08/03/2014 18:15,2,2.916,ACTIVE,216.22,347.46,59.996,1407104104,"274151322000083","019011112586793",28.45,42.80,0,334.54,365.49,84.0,79.1,0.336,216187.2,216187.2,18586,0,0,0,L,1151911521,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104119,75109.00
08/03/2014 18:15,2,2.998,ACTIVE,217.13,345.36,59.980,1407104104,"274151322000076","019011112586793",29.12,41.50,0,334.84,366.70,88.4,83.4,0.336,224791.0,224791.0,18567,0,0,0,L,1151911521,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104121,75110.00
08/03/2014 18:15,2,1.814,ACTIVE,216.45,421.10,59.990,1407104104,"274151322000094","019011112586793",39.14,40.80,0,390.44,451.16,72.8,68.3,0.504,155842.0,155842.0,18958,0,0,0,L,1151911521,1,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104122,75111.00
08/03/2014 18:15,2,2.812,ACTIVE,216.45,348.36,59.990,1407104104,"274151322000052","019011112586793",28.69,41.00,0,333.63,364.59,81.8,77.0,0.309,217042.4,217042.4,18530,0,0,0,L,1151911521,1,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104122,75112.00
08/03/2014 18:15,2,2.814,ACTIVE,216.67,349.86,59.990,1407104104,"274151322000085","019011112586793",28.29,43.20,0,334.54,364.29,80.6,75.9,0.305,216111.6,216111.6,18486,0,0,0,L,1151911521,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104123,75113.00
08/03/2014 18:15,2,2.830,ACTIVE,216.45,346.26,59.996,1407104104,"274151322000087","019011112586793",27.55,68.00,0,334.24,364.29,78.9,74.2,0.296,206091.1,206091.1,18520,0,0,0,L,1151911521,1,123.14,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104124,75114.00
08/03/2014 18:15,2,2.764,ACTIVE,216.22,345.06,60.006,1407104104,"274151322000088","019011112586793",28.13,40.20,0,333.63,364.29,78.7,74.0,0.292,209807.3,209807.3,18504,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104125,75115.00
08/03/2014 18:15,2,3.115,ACTIVE,216.22,343.25,60.017,1407104104,"274151322000095","019011112586793",28.49,42.80,0,333.93,367.00,89.9,84.8,0.331,222698.0,222698.0,18557,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104126,75116.00
08/03/2014 18:15,2,1.936,ACTIVE,217.35,411.18,59.996,1407104104,"274151322000068","019011112586793",38.05,40.00,0,391.94,460.17,74.7,70.2,0.508,153951.5,153951.5,19016,0,0,0,L,1151911521,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104127,75117.00
08/03/2014 18:15,2,2.812,ACTIVE,216.45,346.26,59.996,1407104104,"274151322000054","019011112586793",28.35,42.00,0,333.93,364.89,80.7,76.0,0.309,214085.9,214085.9,18637,0,0,0,L,1151911521,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407104128,75118.00
08/03/2014 18:30,1,2.385,ACTIVE,214.2,413.25,60.03,1407105004,"040051121000097","019011112586793",24.27,30,0.293,298.82,450.55,57.6,50.5,0.166,42200.800000012,42215,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105007,75119.00
08/03/2014 18:30,1,2.302,ACTIVE,213.9,327.85,60.03,1407105004,"040051121000095","019011112586793",23.54,31,0.320,293.55,446.58,53.9,52.9,0.394,37720.8,37733.7,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105008,75120.00
08/03/2014 18:30,1,1.484,ACTIVE,214.7,389.27,60.03,1407105004,"033051125000132","019011112586793",31.24,30,0.266,300.88,445.86,46.1,34.6,0.261,37866.2,37877.8,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105009,75121.00
08/03/2014 18:30,1,1.396,ACTIVE,214.4,377.97,60.03,1407105004,"033051125000135","019011112586793",34.72,30,0.310,302.02,448.98,48.2,41.4,0.259,35593.199999988,35605.299999952,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105011,75122.00
08/03/2014 18:30,1,2.406,ACTIVE,214.1,363.42,60.00,1407105004,"040051121000116","019011112586793",24.50,29,0.342,297.63,448.28,58.6,51.7,0.207,41495.000000011,41509.100000011,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105012,75123.00
08/03/2014 18:30,1,2.256,ACTIVE,214.4,347.76,60.03,1407105004,"040051121000068","019011112586793",23.53,32,0.352,301.64,447.93,52.8,55.3,0.242,38285.2,38297.9,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105013,75124.00
08/03/2014 18:30,1,1.747,ACTIVE,214.4,390.33,60.00,1407105004,"033051125000118","019011112586793",31.64,30,0.300,300.02,451.99,55.0,40.6,0.317,47978.900000036,47995.600000024,114,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105014,75125.00
08/03/2014 18:30,1,1.758,ALERT,214.2,425.42,60.03,1407105004,"033051125000150","019011112586793",31.05,30,0.307,300.84,451.24,54.3,59.8,0.077,46967.7,46984.5,122,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407105016,75126.00
08/03/2014 18:30,1,2.239,ACTIVE,214.5,386.01,60.03,1407105004,"040051121000185","019011112586793",25.32,30,0.267,299.92,449.95,56.4,43.9,0.331,44152.9,44166.6,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105017,75127.00
08/03/2014 18:30,1,2.379,ACTIVE,214.1,399.80,60.03,1407105004,"040051121000195","019011112586793",23.07,30,0.269,301.09,449.63,54.6,42.5,0.275,41708.300000013,41721.800000013,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105019,75128.00
08/03/2014 18:30,2,2.426,ACTIVE,216.45,351.37,60.012,1407105004,"274151322000083","019011112586793",28.77,39.00,0,329.13,379.62,70.8,66.4,0.517,216205.3,216205.3,18587,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105020,75129.00
08/03/2014 18:30,2,2.490,ACTIVE,217.35,350.77,60.012,1407105004,"274151322000076","019011112586793",29.34,38.20,0,330.93,380.82,74.0,69.5,0.499,224810.0,224810.0,18568,0,0,0,L,1151911521,1,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105021,75130.00
08/03/2014 18:30,2,1.496,ACTIVE,216.67,422.60,60.017,1407105004,"274151322000094","019011112586793",39.48,38.80,0,385.93,455.97,60.2,56.2,0.420,155857.6,155857.6,18959,0,0,0,L,1151911521,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105022,75131.00
08/03/2014 18:30,2,2.385,ACTIVE,216.67,361.59,60.006,1407105004,"274151322000052","019011112586793",28.31,37.30,0,329.13,380.22,68.5,64.2,0.473,217060.0,217060.0,18531,0,0,0,L,1151911521,1,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105023,75132.00
08/03/2014 18:30,2,2.332,ACTIVE,216.90,353.47,60.033,1407105004,"274151322000085","019011112586793",28.51,39.30,0,329.73,380.22,67.3,63.0,0.464,216128.9,216128.9,18487,0,0,0,L,1151911521,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105024,75133.00
08/03/2014 18:30,2,2.389,ACTIVE,216.45,351.67,60.012,1407105004,"274151322000087","019011112586793",27.43,62.00,0,329.43,379.62,66.4,62.2,0.455,206108.1,206108.1,18521,0,0,0,L,1151911521,1,123.36,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105025,75134.00
08/03/2014 18:30,2,2.268,ACTIVE,216.45,362.19,60.012,1407105004,"274151322000088","019011112586793",28.51,36.80,0,329.13,379.32,65.4,61.2,0.451,209824.1,209824.1,18505,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105026,75135.00
08/03/2014 18:30,2,2.594,ACTIVE,216.45,351.97,60.033,1407105004,"274151322000095","019011112586793",28.86,40.40,0,329.13,380.22,75.8,71.2,0.517,222717.4,222717.4,18558,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105027,75136.00
08/03/2014 18:30,2,1.605,ACTIVE,217.80,413.59,60.012,1407105004,"274151322000068","019011112586793",38.23,37.50,0,388.04,451.76,62.0,57.9,0.424,153967.4,153967.4,19017,0,0,0,L,1151911521,1,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105028,75137.00
08/03/2014 18:30,2,2.361,ACTIVE,216.45,352.27,60.006,1407105004,"274151322000054","019011112586793",28.15,38.20,0,329.13,380.52,67.3,63.0,0.460,214103.2,214103.2,18638,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105029,75138.00
08/03/2014 18:45,1,1.830,ACTIVE,213.3,353.39,60.00,1407105904,"040051121000097","019011112586793",26.22,29,0.299,299.61,449.34,47.7,50.2,0.366,42215,42227.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105906,75139.00
08/03/2014 18:45,1,1.876,ACTIVE,212.7,329.01,60.03,1407105904,"040051121000095","019011112586793",23.34,30,0.266,299.33,444.76,43.5,43.5,0.332,37733.7,37744.3,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105908,75140.00
08/03/2014 18:45,1,1.202,ACTIVE,213.1,348.47,60.03,1407105904,"033051125000132","019011112586793",30.49,30,0.198,310.18,434.35,36.4,34.8,0.166,37877.8,37886.6,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105909,75141.00
08/03/2014 18:45,1,1.064,ACTIVE,213.5,380.19,60.03,1407105904,"033051125000135","019011112586793",35.38,29,0.219,315.27,439.72,37.4,29.7,0.148,35605.299999952,35615,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105910,75142.00
08/03/2014 18:45,1,1.871,ACTIVE,212.8,399.81,60.03,1407105904,"040051121000116","019011112586793",25.92,28,0.283,296.92,448.14,48.2,37.0,0.154,41509.100000011,41521.200000011,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105912,75143.00
08/03/2014 18:45,1,1.810,ACTIVE,213.3,380.88,60.03,1407105904,"040051121000068","019011112586793",23.45,32,0.246,305.06,447.07,42.2,32.7,0.239,38297.9,38308.5,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105913,75144.00
08/03/2014 18:45,1,1.356,ACTIVE,212.5,421.22,60.03,1407105904,"033051125000118","019011112586793",38.63,30,0.322,299.39,449.12,52.1,43.7,0.150,47995.600000024,48008.100000024,116,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105915,75145.00
08/03/2014 18:45,1,1.342,ACTIVE,213.2,327.40,60.03,1407105904,"033051125000150","019011112586793",39.12,29,0.323,301.26,448.75,52.2,53.3,0.396,46984.5,46997,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105916,75146.00
08/03/2014 18:45,1,1.753,ACTIVE,213.4,398.51,60.03,1407105904,"040051121000185","019011112586793",25.55,29,0.271,300.02,448.83,44.5,35.6,0.166,44166.6,44178,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105917,75147.00
08/03/2014 18:45,1,1.812,ACTIVE,213.4,346.02,60.03,1407105904,"040051121000195","019011112586793",25.23,29,0.300,302.35,447.78,45.5,46.5,0.356,41721.800000013,41733.400000037,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105919,75148.00
