ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 18:45,2,1.982,ACTIVE,216.45,352.57,60.022,1407105904,"274151322000083","019011112586793",28.59,36.50,0,335.14,377.22,57.4,53.4,0.411,216220.2,216220.2,18588,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105919,75149.00
08/03/2014 18:45,2,2.035,ACTIVE,217.13,351.67,60.017,1407105904,"274151322000076","019011112586793",28.96,35.60,0,337.24,378.72,59.7,55.7,0.407,224825.6,224825.6,18569,0,0,0,L,1151911521,1,122.91,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105920,75150.00
08/03/2014 18:45,2,1.271,ACTIVE,216.67,409.98,60.012,1407105904,"274151322000094","019011112586793",38.19,37.50,0,336.04,443.34,49.4,45.7,0.340,155870.4,155870.4,18960,0,0,0,L,1151911521,1,122.68,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105922,75151.00
08/03/2014 18:45,2,1.914,ACTIVE,216.22,346.86,60.022,1407105904,"274151322000052","019011112586793",28.47,35.20,0,335.44,376.31,55.2,51.4,0.380,217074.3,217074.3,18532,0,0,0,L,1151911521,1,122.23,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105923,75152.00
08/03/2014 18:45,2,1.900,ACTIVE,216.67,353.47,60.022,1407105904,"274151322000085","019011112586793",28.09,37.30,0,336.04,376.01,54.0,50.2,0.367,216143.1,216143.1,18488,0,0,0,L,1151911521,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105924,75153.00
08/03/2014 18:45,2,1.926,ACTIVE,216.22,346.56,60.012,1407105904,"274151322000087","019011112586793",27.69,58.30,0,335.44,375.41,54.0,50.2,0.358,206122.1,206122.1,18522,0,0,0,L,1151911521,1,122.91,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105925,75154.00
08/03/2014 18:45,2,1.826,ACTIVE,216.22,353.77,60.022,1407105904,"274151322000088","019011112586793",28.21,35.00,0,335.74,375.11,52.2,48.5,0.354,209837.8,209837.8,18506,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105926,75155.00
08/03/2014 18:45,2,2.123,ACTIVE,216.45,349.56,60.022,1407105904,"274151322000095","019011112586793",28.61,37.50,0,335.44,379.02,61.5,57.4,0.420,222733.4,222733.4,18559,0,0,0,L,1151911521,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105927,75156.00
08/03/2014 18:45,2,1.326,ACTIVE,217.35,402.77,60.017,1407105904,"274151322000068","019011112586793",37.35,36.00,0,384.13,445.15,50.2,46.6,0.331,153980.3,153980.3,19018,0,0,0,L,1151911521,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105928,75157.00
08/03/2014 18:45,2,1.881,ACTIVE,216.45,353.77,60.006,1407105904,"274151322000054","019011112586793",28.37,36.00,0,335.74,376.01,54.0,50.2,0.362,214117.3,214117.3,18639,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407105929,75158.00
08/03/2014 19:00,1,1.680,ACTIVE,214.7,379.80,60.03,1407106804,"040051121000097","019011112586793",26.42,28,0.270,318.31,443.52,44.1,38.1,0.289,42227.199999988,42233.100000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106807,75159.00
08/03/2014 19:00,1,1.712,ACTIVE,214.1,386.06,60.03,1407106804,"040051121000095","019011112586793",23.63,29,0.249,310.50,439.97,40.2,39.8,0.101,37744.3,37749.4,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106809,75160.00
08/03/2014 19:00,1,1.073,ACTIVE,214.4,351.22,60.03,1407106804,"033051125000132","019011112586793",34.82,28,0.229,309.80,443.27,37.2,37.8,0.212,37886.6,37891.3,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106810,75161.00
08/03/2014 19:00,1,0.942,ACTIVE,214.5,344.07,60.07,1407106804,"033051125000135","019011112586793",36.27,28,0.213,314.80,444.03,34.0,35.3,0.212,35615,35619.599999964,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106812,75162.00
08/03/2014 19:00,1,1.725,ACTIVE,214.2,418.47,60.03,1407106804,"040051121000116","019011112586793",26.08,26,0.256,313.90,441.89,44.7,44.4,0.114,41521.200000011,41527.100000011,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106814,75163.00
08/03/2014 19:00,1,1.652,ACTIVE,214.5,407.04,60.03,1407106804,"040051121000068","019011112586793",23.70,30,0.225,315.92,442.51,38.9,31.1,0.077,38308.5,38313.6,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106816,75164.00
08/03/2014 19:00,1,1.239,ACTIVE,213.5,399.46,60.07,1407106804,"033051125000118","019011112586793",39.42,28,0.297,302.79,448.18,48.6,42.3,0.286,48008.100000024,48014.699999988,119,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106818,75165.00
08/03/2014 19:00,1,1.243,ACTIVE,214.0,433.68,60.03,1407106804,"033051125000150","019011112586793",39.25,28,0.294,303.84,448.63,48.5,40.6,0.103,46997,47003.7,128,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106820,75166.00
08/03/2014 19:00,1,1.592,ACTIVE,213.8,367.43,60.03,1407106804,"040051121000185","019011112586793",25.88,28,0.256,317.04,443.02,41.0,31.7,0.271,44178,44183.4,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106822,75167.00
08/03/2014 19:00,1,1.651,ACTIVE,214.0,415.37,60.00,1407106804,"040051121000195","019011112586793",25.64,28,0.257,318.99,443.02,42.1,42.0,0.113,41733.400000037,41738.900000037,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106824,75168.00
08/03/2014 19:00,2,1.816,ACTIVE,216.22,345.66,60.028,1407106804,"274151322000083","019011112586793",29.02,33.80,0,331.23,369.70,53.5,49.7,0.376,216227.7,216227.7,18590,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106825,75169.00
08/03/2014 19:00,2,1.844,ACTIVE,216.90,348.66,60.022,1407106804,"274151322000076","019011112586793",29.60,33.00,0,335.44,370.90,55.3,51.4,0.384,224833.5,224833.5,18571,0,0,0,L,1151911521,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106827,75170.00
08/03/2014 19:00,2,1.203,ACTIVE,216.22,404.87,60.022,1407106804,"274151322000094","019011112586793",37.71,35.40,0,336.34,437.63,45.8,42.2,0.309,155876.7,155876.7,18962,0,0,0,L,1151911521,1,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106829,75171.00
08/03/2014 19:00,2,1.754,ACTIVE,216.67,345.36,60.038,1407106804,"274151322000052","019011112586793",28.75,33.00,0,331.83,368.50,51.0,47.3,0.327,217081.7,217081.7,18534,0,0,0,L,1151911521,1,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106830,75172.00
08/03/2014 19:00,2,1.729,ACTIVE,216.67,345.66,60.028,1407106804,"274151322000085","019011112586793",28.71,34.80,0,332.73,368.50,50.2,46.6,0.331,216150.2,216150.2,18490,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106832,75173.00
08/03/2014 19:00,2,1.756,ACTIVE,216.22,352.87,60.028,1407106804,"274151322000087","019011112586793",28.25,54.00,0,331.83,367.90,50.2,46.5,0.327,206129.2,206129.2,18523,0,0,0,L,1151911521,1,122.91,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106833,75174.00
08/03/2014 19:00,2,1.666,ACTIVE,216.22,345.96,60.022,1407106804,"274151322000088","019011112586793",28.57,33.00,0,332.13,367.30,48.2,44.6,0.305,209844.6,209844.6,18507,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106834,75175.00
08/03/2014 19:00,2,1.914,ACTIVE,216.22,347.16,60.028,1407106804,"274151322000095","019011112586793",29.56,34.50,0,334.54,371.51,57.3,53.3,0.389,222741.4,222741.4,18560,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106835,75176.00
08/03/2014 19:00,2,1.197,ACTIVE,217.35,419.00,60.054,1407106804,"274151322000068","019011112586793",38.61,34.50,0,336.34,443.64,46.8,43.3,0.309,153986.9,153986.9,19019,0,0,0,L,1151911521,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106836,75177.00
08/03/2014 19:00,2,1.721,ACTIVE,216.00,355.28,60.028,1407106804,"274151322000054","019011112586793",28.73,34.00,0,332.73,368.50,50.0,46.3,0.336,214124.4,214124.4,18640,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407106837,75178.00
08/03/2014 19:15,1,1.072,ACTIVE,213.6,340.12,60.00,1407107704,"040051121000097","019011112586793",25.73,28,0.229,313.96,443.52,27.4,34.0,0.268,42233.100000024,42241.699999988,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107707,75179.00
08/03/2014 19:15,1,1.130,ACTIVE,212.9,406.09,60.03,1407107704,"040051121000095","019011112586793",22.85,28,0.149,310.94,440.25,25.7,14.8,0.015,37749.4,37756.8,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107708,75180.00
08/03/2014 19:15,1,0.677,ACTIVE,214.0,342.90,60.03,1407107704,"033051125000132","019011112586793",34.07,27,0.196,315.99,443.56,22.9,26.3,0.156,37891.3,37898.4,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107709,75181.00
08/03/2014 19:15,1,0.537,ACTIVE,213.7,370.10,60.03,1407107704,"033051125000135","019011112586793",35.94,27,0.159,317.90,444.47,19.2,16.0,0.045,35619.599999964,35625.899999976,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107710,75182.00
08/03/2014 19:15,1,1.108,ACTIVE,213.3,383.85,60.00,1407107704,"040051121000116","019011112586793",25.58,25,0.207,310.93,442.08,28.2,31.6,0.057,41527.100000011,41535.600000011,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107712,75183.00
08/03/2014 19:15,1,1.062,ACTIVE,213.4,329.41,60.03,1407107704,"040051121000068","019011112586793",22.78,29,0.189,315.15,442.61,24.0,21.1,0.250,38313.6,38320.9,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107713,75184.00
08/03/2014 19:15,1,0.788,ACTIVE,213.8,413.40,60.03,1407107704,"033051125000118","019011112586793",38.54,27,0.199,304.56,448.27,30.2,15.2,0.036,48014.699999988,48024.300000012,121,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107714,75185.00
08/03/2014 19:15,1,0.791,ACTIVE,213.6,331.31,60.03,1407107704,"033051125000150","019011112586793",38.36,28,0.170,306.27,448.20,30.2,21.2,0.315,47003.7,47013.2,130,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107716,75186.00
08/03/2014 19:15,1,0.973,ACTIVE,213.8,323.50,60.03,1407107704,"040051121000185","019011112586793",25.17,27,0.169,316.29,442.97,24.3,13.9,0.249,44183.4,44191,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107717,75187.00
08/03/2014 19:15,1,1.038,ACTIVE,213.6,403.68,60.03,1407107704,"040051121000195","019011112586793",24.56,27,0.178,318.21,442.96,25.3,12.8,0.025,41738.900000037,41746.800000013,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107718,75188.00
08/03/2014 19:15,2,1.168,ACTIVE,216.22,349.86,60.017,1407107704,"274151322000083","019011112586793",28.59,32.40,0,335.14,370.00,33.8,30.7,0.239,216238.5,216238.5,18591,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107720,75189.00
08/03/2014 19:15,2,1.174,ACTIVE,216.67,343.55,60.028,1407107704,"274151322000076","019011112586793",29.06,32.40,0,336.64,371.51,34.5,31.4,0.234,224844.7,224844.7,18572,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107721,75190.00
08/03/2014 19:15,2,0.734,ACTIVE,216.45,409.08,60.022,1407107704,"274151322000094","019011112586793",38.05,34.30,0,333.63,441.24,28.4,25.5,0.194,155885.9,155885.9,18963,0,0,0,L,1151911521,1,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107722,75191.00
08/03/2014 19:15,2,1.123,ACTIVE,216.22,348.36,60.022,1407107704,"274151322000052","019011112586793",28.23,32.20,0,335.14,369.10,32.1,29.1,0.217,217092.0,217092.0,18535,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107723,75192.00
08/03/2014 19:15,2,1.096,ACTIVE,216.22,350.17,60.022,1407107704,"274151322000085","019011112586793",28.19,33.00,0,336.34,368.80,31.3,28.3,0.208,216160.3,216160.3,18491,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107724,75193.00
08/03/2014 19:15,2,1.127,ACTIVE,216.00,342.95,60.017,1407107704,"274151322000087","019011112586793",27.77,50.80,0,335.44,368.50,31.7,28.6,0.212,206139.3,206139.3,18525,0,0,0,L,1151911521,1,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107725,75194.00
08/03/2014 19:15,2,1.047,ACTIVE,215.77,344.45,60.022,1407107704,"274151322000088","019011112586793",28.11,32.00,0,335.14,367.90,29.8,26.8,0.194,209854.4,209854.4,18509,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107727,75195.00
08/03/2014 19:15,2,1.232,ACTIVE,216.45,351.07,60.028,1407107704,"274151322000095","019011112586793",28.86,32.80,0,335.74,371.81,36.1,32.9,0.239,222753.1,222753.1,18562,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107729,75196.00
08/03/2014 19:15,2,0.762,ACTIVE,216.67,411.48,60.017,1407107704,"274151322000068","019011112586793",38.21,34.00,0,335.14,443.94,29.7,26.7,0.186,153996.2,153996.2,19021,0,0,0,L,1151911521,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107730,75197.00
08/03/2014 19:15,2,1.102,ACTIVE,216.00,343.55,60.022,1407107704,"274151322000054","019011112586793",27.99,32.80,0,334.84,368.80,31.2,28.2,0.212,214134.5,214134.5,18642,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407107732,75198.00
08/03/2014 19:30,1,0.729,ACTIVE,213.6,390.64,60.07,1407108604,"040051121000097","019011112586793",25.52,27,0.150,315.17,441.79,18.5,11.6,0.011,42241.699999988,42246.300000012,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108606,75199.00
08/03/2014 19:30,1,0.780,ACTIVE,213.3,349.99,60.03,1407108604,"040051121000095","019011112586793",22.92,28,0.148,311.46,438.18,17.8,12.8,0.067,37756.8,37760.7,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108607,75200.00
08/03/2014 19:30,1,0.447,ACTIVE,213.7,383.42,60.03,1407108604,"033051125000132","019011112586793",34.22,26,0.097,317.27,441.32,15.2,14.0,0.154,37898.4,37902.1,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108609,75201.00
08/03/2014 19:30,1,0.334,ACTIVE,213.7,378.15,60.03,1407108604,"033051125000135","019011112586793",35.93,26,0.149,318.26,441.69,11.9,14.3,0.006,35625.899999976,35628.799999952,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108610,75202.00
08/03/2014 19:30,1,0.778,ACTIVE,213.5,341.28,60.07,1407108604,"040051121000116","019011112586793",24.97,25,0.144,310.42,439.94,19.3,21.0,0.123,41535.600000011,41540.200000011,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108611,75203.00
08/03/2014 19:30,1,0.727,ACTIVE,213.9,384.45,60.03,1407108604,"040051121000068","019011112586793",22.34,28,0.153,315.81,440.50,16.1,11.7,0.010,38320.9,38324.8,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108613,75204.00
08/03/2014 19:30,1,0.534,ACTIVE,213.4,328.87,60.03,1407108604,"033051125000118","019011112586793",38.22,27,0.156,315.13,443.01,20.3,23.6,0.272,48024.300000012,48029.600000024,123,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108614,75205.00
08/03/2014 19:30,1,0.534,ACTIVE,213.7,390.17,60.03,1407108604,"033051125000150","019011112586793",38.21,27,0.165,317.60,443.58,20.3,12.7,0.163,47013.2,47018.5,132,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108615,75206.00
08/03/2014 19:30,1,0.652,ACTIVE,213.6,365.69,60.03,1407108604,"040051121000185","019011112586793",24.71,26,0.142,315.05,441.18,16.0,11.3,0.032,44191,44195,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108617,75207.00
08/03/2014 19:30,1,0.692,ACTIVE,213.7,376.23,60.07,1407108604,"040051121000195","019011112586793",24.29,26,0.165,315.72,441.38,16.7,15.2,0.028,41746.800000013,41751.100000025,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108618,75208.00
08/03/2014 19:30,2,0.812,ACTIVE,215.77,342.95,60.028,1407108604,"274151322000083","019011112586793",28.13,30.80,0,332.73,356.48,23.1,20.4,0.155,216244.8,216244.8,18592,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108619,75209.00
08/03/2014 19:30,2,0.809,ACTIVE,216.00,342.95,60.028,1407108604,"274151322000076","019011112586793",28.41,31.00,0,333.33,357.38,23.3,20.5,0.150,224851.1,224851.1,18573,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108620,75210.00
08/03/2014 19:30,2,0.504,ACTIVE,215.77,398.86,60.028,1407108604,"274151322000094","019011112586793",37.33,32.80,0,336.64,425.01,19.0,16.4,0.119,155891.0,155891.0,18964,0,0,0,L,1151911521,1,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108621,75211.00
08/03/2014 19:30,2,0.764,ACTIVE,215.77,340.85,60.017,1407108604,"274151322000052","019011112586793",28.33,31.00,0,331.23,356.18,21.9,19.3,0.141,217097.9,217097.9,18536,0,0,0,L,1151911521,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108622,75212.00
08/03/2014 19:30,2,0.748,ACTIVE,215.77,344.15,60.028,1407108604,"274151322000085","019011112586793",27.81,31.50,0,333.03,355.28,21.0,18.4,0.133,216166.0,216166.0,18492,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108623,75213.00
08/03/2014 19:30,2,0.775,ACTIVE,215.32,343.55,60.028,1407108604,"274151322000087","019011112586793",27.53,47.30,0,332.13,355.88,21.6,19.0,0.141,206145.1,206145.1,18526,0,0,0,L,1151911521,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108624,75214.00
08/03/2014 19:30,2,0.715,ACTIVE,215.32,341.45,60.022,1407108604,"274151322000088","019011112586793",27.51,31.00,0,332.13,354.67,19.9,17.3,0.128,209859.7,209859.7,18510,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108624,75215.00
08/03/2014 19:30,2,0.838,ACTIVE,215.77,342.95,60.017,1407108604,"274151322000095","019011112586793",28.61,31.30,0,333.03,357.38,24.2,21.5,0.159,222759.7,222759.7,18563,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108625,75216.00
08/03/2014 19:30,2,0.531,ACTIVE,216.22,397.96,60.028,1407108604,"274151322000068","019011112586793",37.17,33.00,0,333.33,425.61,20.0,17.3,0.124,154001.6,154001.6,19022,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108626,75217.00
08/03/2014 19:30,2,0.750,ACTIVE,215.54,341.15,60.022,1407108604,"274151322000054","019011112586793",27.83,31.80,0,331.83,355.28,21.2,18.5,0.141,214140.2,214140.2,18643,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407108627,75218.00
08/03/2014 19:45,1,0.509,ACTIVE,213.2,411.30,60.00,1407109504,"040051121000097","019011112586793",25.34,26,0.058,316.01,441.00,12.8,6.7,0.000,42246.300000012,42249.199999988,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109507,75219.00
08/03/2014 19:45,1,0.588,ACTIVE_NO_POWER,213.6,409.13,60.00,1407109504,"040051121000095","019011112586793",22.14,27,0.000,310.94,437.19,12.9,0.0,0.000,37760.7,37763.1,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109508,75220.00
08/03/2014 19:45,1,0.313,ACTIVE_NO_POWER,213.1,370.55,60.00,1407109504,"033051125000132","019011112586793",33.40,25,0.005,315.17,439.77,10.4,0.0,0.201,37902.1,37904.3,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109509,75221.00
08/03/2014 19:45,1,0.291,ACTIVE,213.4,367.26,60.00,1407109504,"033051125000135","019011112586793",33.47,25,0.143,317.99,441.02,9.7,14.2,0.005,35628.799999952,35630.699999988,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109511,75222.00
08/03/2014 19:45,1,0.568,ACTIVE,213.1,421.05,60.00,1407109504,"040051121000116","019011112586793",24.12,24,0.018,310.25,439.14,13.6,7.1,0.000,41540.200000011,41543.100000011,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109512,75223.00
08/03/2014 19:45,1,0.522,ACTIVE,214.0,388.82,60.00,1407109504,"040051121000068","019011112586793",21.74,27,0.146,316.10,439.97,11.3,11.4,0.000,38324.8,38327.1,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109513,75224.00
08/03/2014 19:45,1,0.369,ACTIVE,213.0,351.54,60.03,1407109504,"033051125000118","019011112586793",38.09,26,0.164,315.77,441.31,13.9,15.3,0.063,48029.600000024,48032.900000036,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109515,75225.00
08/03/2014 19:45,1,0.377,ACTIVE,213.4,379.38,60.00,1407109504,"033051125000150","019011112586793",37.61,26,0.127,315.35,441.48,14.1,6.1,0.156,47018.5,47021.9,134,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109516,75226.00
08/03/2014 19:45,1,0.487,ACTIVE_NO_POWER,213.2,412.19,60.00,1407109504,"040051121000185","019011112586793",23.39,25,0.000,315.90,439.99,11.3,0.0,0.000,44195,44197.2,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109517,75227.00
08/03/2014 19:45,1,0.492,ACTIVE,213.9,347.29,60.00,1407109504,"040051121000195","019011112586793",23.04,25,0.147,319.20,440.81,11.2,11.1,0.052,41751.100000025,41753.600000025,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109519,75228.00
08/03/2014 19:45,2,0.580,ACTIVE,216.22,342.35,59.990,1407109504,"274151322000083","019011112586793",27.63,29.30,0,334.24,351.07,16.2,13.7,0.106,216249.0,216249.0,18593,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109519,75229.00
08/03/2014 19:45,2,0.566,ACTIVE,216.45,342.35,59.990,1407109504,"274151322000076","019011112586793",28.41,30.00,0,335.44,351.07,16.3,13.8,0.097,224855.3,224855.3,18574,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109520,75230.00
08/03/2014 19:45,2,0.352,ACTIVE,216.22,397.05,59.990,1407109504,"274151322000094","019011112586793",37.17,31.80,0,335.74,418.09,13.2,10.8,0.080,155894.3,155894.3,18965,0,0,0,L,1151911521,1,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109521,75231.00
08/03/2014 19:45,2,0.559,ACTIVE,215.77,340.85,59.990,1407109504,"274151322000052","019011112586793",27.71,30.00,0,333.63,350.47,15.7,13.2,0.093,217101.9,217101.9,18537,0,0,0,L,1151911521,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109522,75232.00
08/03/2014 19:45,2,0.527,ACTIVE,216.22,342.35,59.985,1407109504,"274151322000085","019011112586793",27.83,30.00,0,335.14,349.86,14.8,12.4,0.088,216169.8,216169.8,18493,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109523,75233.00
08/03/2014 19:45,2,0.557,ACTIVE,216.00,342.05,59.990,1407109504,"274151322000087","019011112586793",27.10,44.30,0,334.24,350.47,15.3,12.8,0.093,206149.0,206149.0,18527,0,0,0,L,1151911521,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109524,75234.00
08/03/2014 19:45,2,0.506,ACTIVE,215.77,340.85,59.990,1407109504,"274151322000088","019011112586793",27.39,29.80,0,334.24,349.26,14.1,11.7,0.084,209863.3,209863.3,18511,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109525,75235.00
08/03/2014 19:45,2,0.592,ACTIVE,215.77,344.45,59.990,1407109504,"274151322000095","019011112586793",27.97,29.80,0,334.54,351.07,16.8,14.3,0.106,222764.1,222764.1,18564,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109526,75236.00
08/03/2014 19:45,2,0.375,ACTIVE,216.67,395.85,59.990,1407109504,"274151322000068","019011112586793",37.03,32.40,0,336.34,419.60,14.0,11.6,0.075,154005.2,154005.2,19023,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109527,75237.00
08/03/2014 19:45,2,0.527,ACTIVE,216.00,342.35,59.985,1407109504,"274151322000054","019011112586793",27.81,30.80,0,333.63,349.86,14.8,12.4,0.093,214144.0,214144.0,18644,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407109528,75238.00
08/03/2014 20:00,1,0.384,ACTIVE,213.1,396.03,60.07,1407110404,"040051121000097","019011112586793",24.63,26,0.000,314.02,442.14,9.3,1.2,0.000,42249.199999988,42251,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110406,75239.00
08/03/2014 20:00,1,0.475,ACTIVE,212.5,343.54,60.03,1407110404,"040051121000095","019011112586793",21.84,26,0.147,310.89,436.59,10.3,14.4,0.012,37763.1,37764.6,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110408,75240.00
08/03/2014 20:00,1,0.255,ACTIVE,213.4,377.54,60.03,1407110404,"033051125000132","019011112586793",32.73,24,0.103,314.68,439.42,8.3,13.7,0.000,37904.3,37905.8,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110409,75241.00
08/03/2014 20:00,1,0.242,ACTIVE,213.3,349.69,60.03,1407110404,"033051125000135","019011112586793",32.87,25,0.146,316.79,441.02,7.9,11.2,0.020,35630.699999988,35632.299999952,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110410,75242.00
08/03/2014 20:00,1,0.428,ACTIVE_NO_POWER,213.4,412.71,60.03,1407110404,"040051121000116","019011112586793",24.34,24,0.000,312.07,439.38,10.3,0.0,0.000,41543.100000011,41544.800000011,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110412,75243.00
08/03/2014 20:00,1,0.405,ACTIVE_NO_POWER,213.8,426.85,60.07,1407110404,"040051121000068","019011112586793",21.85,26,0.000,315.95,439.21,8.8,0.0,0.000,38327.1,38328.6,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110413,75244.00
08/03/2014 20:00,1,0.288,ACTIVE,213.5,343.20,60.03,1407110404,"033051125000118","019011112586793",37.58,25,0.007,315.16,440.63,10.7,1.9,0.215,48032.900000036,48035.199999988,127,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110414,75245.00
08/03/2014 20:00,1,0.293,ACTIVE,213.8,367.69,60.07,1407110404,"033051125000150","019011112586793",37.29,25,0.149,314.81,441.11,10.8,11.7,0.009,47021.9,47024.2,136,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110416,75246.00
08/03/2014 20:00,1,0.394,ACTIVE,213.6,359.02,60.07,1407110404,"040051121000185","019011112586793",22.38,25,0.131,314.49,439.90,8.7,13.9,0.003,44197.2,44198.8,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110417,75247.00
08/03/2014 20:00,1,0.368,ACTIVE_NO_POWER,213.8,383.94,60.03,1407110404,"040051121000195","019011112586793",22.72,25,0.104,317.72,440.08,8.3,0.0,0.000,41753.600000025,41755.300000013,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110418,75248.00
08/03/2014 20:00,2,0.420,ACTIVE,214.41,338.14,60.028,1407110404,"274151322000083","019011112586793",27.51,28.30,0,333.33,348.06,11.7,9.4,0.075,216251.8,216251.8,18594,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110419,75249.00
08/03/2014 20:00,2,0.449,ACTIVE,215.09,336.64,60.028,1407110404,"274151322000076","019011112586793",27.77,29.30,0,333.93,347.76,12.7,10.3,0.071,224858.2,224858.2,18575,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110420,75250.00
08/03/2014 20:00,2,0.260,ACTIVE,214.64,397.35,60.022,1407110404,"274151322000094","019011112586793",37.47,30.80,0,334.54,414.19,9.9,7.7,0.053,155896.5,155896.5,18966,0,0,0,L,1151911521,1,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110421,75251.00
08/03/2014 20:00,2,0.445,ACTIVE,214.41,337.54,60.033,1407110404,"274151322000052","019011112586793",27.31,29.00,0,333.03,347.16,12.3,10.0,0.075,217104.8,217104.8,18538,0,0,0,L,1151911521,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110422,75252.00
08/03/2014 20:00,2,0.424,ACTIVE,214.64,337.54,60.028,1407110404,"274151322000085","019011112586793",27.23,28.80,0,334.24,346.86,11.7,9.4,0.066,216172.4,216172.4,18494,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110423,75253.00
08/03/2014 20:00,2,0.428,ACTIVE,214.41,337.84,60.017,1407110404,"274151322000087","019011112586793",27.04,41.80,0,333.33,347.76,11.7,9.4,0.066,206151.7,206151.7,18528,0,0,0,L,1151911521,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110424,75254.00
08/03/2014 20:00,2,0.402,ACTIVE,214.19,337.54,59.996,1407110404,"274151322000088","019011112586793",26.78,28.80,0,333.03,346.56,11.0,8.7,0.062,209865.7,209865.7,18512,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110425,75255.00
08/03/2014 20:00,2,0.438,ACTIVE,214.41,338.74,60.028,1407110404,"274151322000095","019011112586793",27.85,28.50,0,333.33,347.46,12.3,10.0,0.071,222767.0,222767.0,18565,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110426,75256.00
08/03/2014 20:00,2,0.268,ACTIVE,215.09,405.17,60.028,1407110404,"274151322000068","019011112586793",38.19,31.80,0,336.64,418.70,10.6,8.3,0.057,154007.6,154007.6,19024,0,0,0,L,1151911521,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110427,75257.00
08/03/2014 20:00,2,0.416,ACTIVE,214.64,337.54,60.022,1407110404,"274151322000054","019011112586793",27.63,29.80,0,333.03,346.86,11.7,9.3,0.066,214146.7,214146.7,18645,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407110428,75258.00
08/03/2014 20:15,1,0.317,ACTIVE_NO_POWER,214.1,415.03,60.03,1407111304,"040051121000097","019011112586793",23.17,25,0.000,316.03,442.21,7.1,0.0,0.000,42251,42252.300000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111307,75259.00
08/03/2014 20:15,1,0.399,ACTIVE_NO_POWER,214.0,394.75,60.03,1407111304,"040051121000095","019011112586793",21.63,25,0.000,315.74,437.79,8.5,0.0,0.000,37764.6,37765.6,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111308,75260.00
08/03/2014 20:15,1,0.211,ACTIVE_NO_POWER,214.3,375.11,60.03,1407111304,"033051125000132","019011112586793",32.52,24,0.000,316.79,439.65,6.8,0.0,0.000,37905.8,37906.8,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111309,75261.00
08/03/2014 20:15,1,0.204,ACTIVE_NO_POWER,214.4,414.67,60.07,1407111304,"033051125000135","019011112586793",31.63,24,0.000,315.85,441.48,6.4,0.0,0.000,35632.299999952,35633.299999952,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111311,75262.00
08/03/2014 20:15,1,0.342,ACTIVE_NO_POWER,214.2,372.33,60.03,1407111304,"040051121000116","019011112586793",24.46,23,0.000,311.11,439.62,8.2,0.0,0.000,41544.800000011,41546.100000011,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111312,75263.00
08/03/2014 20:15,1,0.246,ACTIVE_NO_POWER,214.3,407.36,60.07,1407111304,"040051121000068","019011112586793",24.24,24,0.000,317.10,440.36,5.9,0.0,0.080,38328.6,38329.6,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111314,75264.00
08/03/2014 20:15,1,0.235,ACTIVE_NO_POWER,214.3,409.65,60.03,1407111304,"033051125000118","019011112586793",37.28,24,0.000,312.36,444.25,8.7,0.0,0.000,48035.199999988,48036.900000036,129,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111315,75265.00
08/03/2014 20:15,1,0.239,ACTIVE,214.4,339.73,60.03,1407111304,"033051125000150","019011112586793",37.44,24,0.130,315.21,445.03,8.9,13.7,0.065,47024.2,47025.9,138,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111317,75266.00
08/03/2014 20:15,1,0.315,ACTIVE_NO_POWER,214.2,419.44,60.03,1407111304,"040051121000185","019011112586793",21.67,24,0.000,316.92,440.35,6.6,0.0,0.000,44198.8,44199.8,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111318,75267.00
08/03/2014 20:15,1,0.022,ACTIVE_NO_POWER,213.9,387.62,60.03,1407111304,"040051121000195","019011112586793",28.06,24,0.000,318.28,441.20,0.6,0.0,0.000,41755.300000013,41756.500000001,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111320,75268.00
08/03/2014 20:15,2,0.354,ACTIVE,214.41,338.14,60.038,1407111304,"274151322000083","019011112586793",26.96,27.30,0,332.13,342.65,9.7,7.4,0.044,216253.9,216253.9,18595,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111321,75269.00
08/03/2014 20:15,2,0.373,ACTIVE,214.87,338.14,60.012,1407111304,"274151322000076","019011112586793",27.65,28.30,0,333.03,343.55,10.5,8.2,0.062,224860.5,224860.5,18576,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111322,75270.00
08/03/2014 20:15,2,0.219,ACTIVE,214.87,385.63,60.022,1407111304,"274151322000094","019011112586793",36.24,29.80,0,333.93,407.87,8.1,5.9,0.040,155898.2,155898.2,18967,0,0,0,L,1151911521,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111323,75271.00
08/03/2014 20:15,2,0.377,ACTIVE,214.41,337.84,60.022,1407111304,"274151322000052","019011112586793",27.04,28.30,0,332.43,343.25,10.3,8.0,0.044,217107.0,217107.0,18539,0,0,0,L,1151911521,1,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111323,75272.00
08/03/2014 20:15,2,0.346,ACTIVE,214.64,338.14,60.028,1407111304,"274151322000085","019011112586793",27.63,27.80,0,333.63,342.95,9.7,7.4,0.053,216174.5,216174.5,18495,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111324,75273.00
08/03/2014 20:15,2,0.354,ACTIVE,214.64,339.04,60.022,1407111304,"274151322000087","019011112586793",27.06,39.30,0,332.43,343.55,9.8,7.5,0.053,206153.8,206153.8,18529,0,0,0,L,1151911521,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111325,75274.00
08/03/2014 20:15,2,0.338,ACTIVE,213.96,337.84,60.006,1407111304,"274151322000088","019011112586793",26.22,27.80,0,332.43,342.35,9.0,6.8,0.040,209867.7,209867.7,18513,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111326,75275.00
08/03/2014 20:15,2,0.365,ACTIVE,214.64,337.84,60.022,1407111304,"274151322000095","019011112586793",27.29,27.80,0,332.73,342.95,10.1,7.8,0.044,222769.3,222769.3,18566,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111328,75276.00
08/03/2014 20:15,2,0.240,ACTIVE,215.54,387.44,60.022,1407111304,"274151322000068","019011112586793",36.26,31.00,0,335.44,412.68,8.8,6.6,0.040,154009.4,154009.4,19025,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111329,75277.00
08/03/2014 20:15,2,0.352,ACTIVE,214.19,338.74,60.017,1407111304,"274151322000054","019011112586793",27.17,28.80,0,331.83,342.65,9.7,7.4,0.053,214148.7,214148.7,18646,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407111329,75278.00
08/03/2014 20:30,1,0.046,ACTIVE_NO_POWER,213.9,347.38,60.03,1407112204,"040051121000097","019011112586793",28.71,23,0.000,341.73,347.73,1.3,0.0,0.000,42252.300000012,42252.800000012,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112207,75279.00
08/03/2014 20:30,1,0.168,ACTIVE,214.1,350.31,60.03,1407112204,"033051125000132","019011112586793",32.32,23,0.135,320.32,439.41,5.4,10.4,0.000,37906.8,37907.6,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112212,75280.00
08/03/2014 20:30,1,0.152,ACTIVE_NO_POWER,213.9,401.42,60.03,1407112204,"033051125000135","019011112586793",31.85,24,0.000,320.87,441.12,4.8,0.0,0.000,35633.299999952,35634.199999988,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112213,75281.00
08/03/2014 20:30,1,0.171,ACTIVE_NO_POWER,213.9,325.72,60.03,1407112204,"033051125000118","019011112586793",37.63,23,0.067,316.40,444.12,6.3,0.0,0.233,48036.900000036,48038.100000024,131,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112221,75282.00
08/03/2014 20:30,1,0.192,ACTIVE,213.7,340.66,60.03,1407112204,"033051125000150","019011112586793",35.72,23,0.128,318.14,444.35,6.8,13.9,0.039,47025.9,47027.1,140,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112222,75283.00
08/03/2014 20:30,1,0.053,ACTIVE_NO_POWER,213.8,359.53,60.03,1407112204,"040051121000185","019011112586793",27.38,23,0.000,317.02,439.93,1.4,0.0,0.000,44199.8,44200,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112224,75284.00
08/03/2014 20:30,1,0.022,ACTIVE_NO_POWER,214.1,419.98,60.00,1407112204,"040051121000195","019011112586793",27.54,23,0.000,418.87,420.92,0.6,0.0,0.000,41756.500000001,41757.100000025,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112227,75285.00
08/03/2014 20:30,2,0.283,ACTIVE,215.09,336.34,60.022,1407112204,"274151322000083","019011112586793",26.72,26.50,0,330.93,341.75,7.7,5.5,0.031,216255.5,216255.5,18596,0,0,0,L,1151911521,1,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112228,75286.00
08/03/2014 20:30,2,0.299,ACTIVE,215.32,338.14,60.043,1407112204,"274151322000076","019011112586793",27.45,27.50,0,331.53,342.65,8.3,6.1,0.044,224862.3,224862.3,18577,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112229,75287.00
08/03/2014 20:30,2,0.174,ACTIVE,214.87,376.62,60.017,1407112204,"274151322000094","019011112586793",35.35,29.00,0,333.93,400.96,6.2,4.1,0.031,155899.4,155899.4,18968,0,0,0,L,1151911521,1,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112230,75288.00
08/03/2014 20:30,2,0.299,ACTIVE,214.87,336.64,60.012,1407112204,"274151322000052","019011112586793",27.23,27.50,0,330.03,342.05,8.2,6.0,0.040,217108.8,217108.8,18540,0,0,0,L,1151911521,1,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112231,75289.00
08/03/2014 20:30,2,0.279,ACTIVE,214.87,337.84,60.017,1407112204,"274151322000085","019011112586793",27.04,27.00,0,331.23,342.05,7.7,5.5,0.040,216176.1,216176.1,18496,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112232,75290.00
08/03/2014 20:30,2,0.285,ACTIVE,214.87,337.24,60.001,1407112204,"274151322000087","019011112586793",26.62,37.30,0,331.83,341.75,7.7,5.5,0.040,206155.4,206155.4,18530,0,0,0,L,1151911521,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112233,75291.00
08/03/2014 20:30,2,0.264,ACTIVE,214.64,337.54,60.017,1407112204,"274151322000088","019011112586793",26.24,27.30,0,330.03,342.35,7.0,4.8,0.031,209869.1,209869.1,18514,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112234,75292.00
08/03/2014 20:30,2,0.291,ACTIVE,214.87,337.54,60.022,1407112204,"274151322000095","019011112586793",26.90,26.80,0,331.23,342.35,8.0,5.7,0.044,222770.9,222770.9,18567,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112234,75293.00
08/03/2014 20:30,2,0.189,ACTIVE,215.77,386.83,60.001,1407112204,"274151322000068","019011112586793",36.32,30.30,0,336.34,401.26,7.0,4.8,0.027,154010.8,154010.8,19026,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112235,75294.00
08/03/2014 20:30,2,0.277,ACTIVE,214.64,335.74,60.017,1407112204,"274151322000054","019011112586793",27.10,27.80,0,330.93,342.65,7.7,5.5,0.031,214150.3,214150.3,18647,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407112236,75295.00
