ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 20:30,1,0.140,ALERT,213.3,336.75,60.03,1407112204,"040051121000095","019011112586793",25.51,23,0.000,336.63,348.49,3.5,0.0,0.000,37765.6,37766,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407112239,75296.00
08/03/2014 20:30,1,0.087,ALERT,213.7,329.28,60.03,1407112204,"040051121000116","019011112586793",28.40,21,0.000,329.17,339.44,2.4,0.0,0.000,41546.100000011,41546.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407112242,75297.00
08/03/2014 20:30,1,0.061,ALERT,213.6,368.30,60.03,1407112204,"040051121000068","019011112586793",25.80,23,0.000,368.19,380.68,1.5,0.0,0.000,38329.6,38330,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407112246,75298.00
08/03/2014 20:45,1,0.014,ACTIVE_NO_POWER,213.6,328.60,60.03,1407113104,"033051125000118","019011112586793",42.37,23,0.000,327.50,329.64,0.6,0.0,0.000,48038.100000024,48038.900000036,136,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113128,75299.00
08/03/2014 20:45,1,0.021,ACTIVE_NO_POWER,213.1,388.29,60.03,1407113104,"033051125000150","019011112586793",42.33,22,0.000,317.25,443.12,0.9,0.0,0.000,47027.1,47027.9,143,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113129,75300.00
08/03/2014 20:45,2,0.205,ACTIVE,213.96,336.64,60.033,1407113104,"274151322000083","019011112586793",26.28,26.00,0,332.73,341.15,5.5,3.4,0.027,216256.6,216256.6,18597,0,0,0,L,1151911521,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113137,75301.00
08/03/2014 20:45,2,0.213,ACTIVE,214.64,337.54,60.012,1407113104,"274151322000076","019011112586793",27.47,26.80,0,334.24,341.75,6.0,3.8,0.027,224863.5,224863.5,18578,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113138,75302.00
08/03/2014 20:45,2,0.125,ACTIVE,214.19,336.94,60.033,1407113104,"274151322000094","019011112586793",30.53,27.80,0,334.24,380.22,3.9,1.8,0.018,155900.1,155900.1,18969,0,0,0,L,1151911521,1,121.78,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113139,75303.00
08/03/2014 20:45,2,0.229,ACTIVE,213.96,336.64,60.017,1407113104,"274151322000052","019011112586793",26.10,26.80,0,332.73,341.45,6.1,3.9,0.031,217110.0,217110.0,18541,0,0,0,L,1151911521,1,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113140,75304.00
08/03/2014 20:45,2,0.205,ACTIVE,214.19,337.24,60.022,1407113104,"274151322000085","019011112586793",26.42,26.30,0,333.63,341.15,5.5,3.4,0.027,216177.2,216177.2,18497,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113141,75305.00
08/03/2014 20:45,2,0.215,ACTIVE,214.19,336.94,60.017,1407113104,"274151322000087","019011112586793",25.52,35.40,0,332.73,341.75,5.6,3.5,0.027,206156.5,206156.5,18531,0,0,0,L,1151911521,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113142,75306.00
08/03/2014 20:45,2,0.189,ACTIVE,213.74,336.04,60.017,1407113104,"274151322000088","019011112586793",25.54,26.50,0,332.73,341.15,4.9,2.8,0.022,209870.1,209870.1,18515,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113143,75307.00
08/03/2014 20:45,2,0.207,ACTIVE,213.96,335.74,60.028,1407113104,"274151322000095","019011112586793",26.74,26.30,0,333.03,341.15,5.6,3.5,0.027,222772.1,222772.1,18568,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113144,75308.00
08/03/2014 20:45,2,0.143,ACTIVE,214.87,337.54,60.049,1407113104,"274151322000068","019011112586793",30.87,29.30,0,334.54,390.44,4.5,2.4,0.018,154011.7,154011.7,19027,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113145,75309.00
08/03/2014 20:45,2,0.201,ACTIVE,214.19,336.64,60.017,1407113104,"274151322000054","019011112586793",26.36,27.30,0,332.73,341.15,5.4,3.3,0.027,214151.4,214151.4,18648,0,0,0,L,1151911521,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113146,75310.00
08/03/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407113104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113972,75311.00
08/03/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407113104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113972,75312.00
08/03/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407113104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113972,75313.00
08/03/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407113104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113972,75314.00
08/03/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407113104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113972,75315.00
08/03/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407113104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113972,75316.00
08/03/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407113104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113972,75317.00
08/03/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407113104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407113972,75318.00
08/03/2014 21:00,2,0.127,ACTIVE,214.87,336.04,60.006,1407114004,"274151322000083","019011112586793",24.59,25.50,0,332.43,340.55,3.2,1.1,0.013,216257.1,216257.1,18598,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114038,75319.00
08/03/2014 21:00,2,0.131,ACTIVE,215.32,336.34,60.001,1407114004,"274151322000076","019011112586793",25.88,26.50,0,333.93,340.55,3.4,1.4,0.009,224864.2,224864.2,18579,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114039,75320.00
08/03/2014 21:00,2,0.066,ACTIVE_NO_POWER,214.87,337.24,60.006,1407114004,"274151322000094","019011112586793",29.00,27.00,0,333.63,339.95,1.9,0.0,0.004,155900.4,155900.4,18970,0,0,0,L,1151911521,1,122.01,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114040,75321.00
08/03/2014 21:00,2,0.146,ACTIVE,214.41,335.74,59.996,1407114004,"274151322000052","019011112586793",25.43,26.50,0,331.83,340.55,3.8,1.7,0.009,217110.7,217110.7,18542,0,0,0,L,1151911521,1,121.78,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114041,75322.00
08/03/2014 21:00,2,0.123,ACTIVE,214.87,336.94,60.001,1407114004,"274151322000085","019011112586793",25.45,25.80,0,333.03,340.25,3.2,1.2,0.004,216177.8,216177.8,18498,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114042,75323.00
08/03/2014 21:00,2,0.133,ACTIVE,214.64,336.34,60.001,1407114004,"274151322000087","019011112586793",25.11,33.80,0,332.73,340.55,3.4,1.3,0.013,206157.1,206157.1,18532,0,0,0,L,1151911521,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114043,75324.00
08/03/2014 21:00,2,0.113,ACTIVE,214.41,336.34,60.001,1407114004,"274151322000088","019011112586793",23.60,26.00,0,332.73,340.25,2.7,0.7,0.004,209870.5,209870.5,18516,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114044,75325.00
08/03/2014 21:00,2,0.119,ACTIVE,214.64,336.64,60.001,1407114004,"274151322000095","019011112586793",25.82,25.80,0,332.43,340.25,3.1,1.1,0.009,222772.7,222772.7,18569,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114045,75326.00
08/03/2014 21:00,2,0.084,ACTIVE,215.32,337.84,59.996,1407114004,"274151322000068","019011112586793",29.10,28.30,0,333.93,340.85,2.5,0.5,0.004,154012.1,154012.1,19028,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114046,75327.00
08/03/2014 21:00,2,0.121,ACTIVE,214.64,336.94,60.006,1407114004,"274151322000054","019011112586793",25.29,26.50,0,332.13,340.25,3.1,1.1,0.013,214152.0,214152.0,18649,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114047,75328.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75329.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75330.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75331.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75332.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75333.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75334.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75335.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75336.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75337.00
08/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407114004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114866,75338.00
08/03/2014 21:15,2,0.064,ALERT,214.41,297.57,59.985,1407114904,"274151322000083","019011112586793",22.11,24.30,0,296.36,352.27,1.4,0.0,0.000,216257.2,216257.2,18599,0,0,0,L,1151911521,1,122.01,124.27,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114939,75339.00
08/03/2014 21:15,2,0.066,ALERT,215.32,296.66,59.985,1407114904,"274151322000076","019011112586793",22.40,25.30,0,296.06,347.76,1.5,0.0,0.000,224864.3,224864.3,18580,0,0,0,L,1151911521,1,122.23,124.72,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114941,75340.00
08/03/2014 21:15,2,0.000,ALERT,214.64,296.66,59.980,1407114904,"274151322000094","019011112586793",39.10,25.80,0,295.76,391.04,0.0,0.0,0.000,155900.4,155900.4,18971,0,0,0,L,1151911521,1,122.01,124.72,0100,23,0,0,0,0,0,0,220,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1407114942,75341.00
08/03/2014 21:15,2,0.088,ALERT,214.19,297.57,59.980,1407114904,"274151322000052","019011112586793",21.71,25.30,0,295.76,351.97,1.9,0.0,0.000,217110.9,217110.9,18543,0,0,0,L,1151911521,1,121.55,124.27,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114944,75342.00
08/03/2014 21:15,2,0.064,ALERT,214.87,297.26,59.980,1407114904,"274151322000085","019011112586793",22.50,24.50,0,296.36,350.47,1.4,0.0,0.000,216177.9,216177.9,18499,0,0,0,L,1151911521,1,122.68,124.27,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114946,75343.00
08/03/2014 21:15,2,0.076,ALERT,214.41,296.96,59.980,1407114904,"274151322000087","019011112586793",21.09,31.50,0,295.46,351.07,1.6,0.0,0.000,206157.3,206157.3,18533,0,0,0,L,1151911521,1,122.46,124.04,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114948,75344.00
08/03/2014 21:15,2,0.049,ALERT,214.19,296.96,59.980,1407114904,"274151322000088","019011112586793",21.85,24.80,0,296.06,350.17,1.1,0.0,0.000,209870.5,209870.5,18517,0,0,0,L,1151911521,1,122.68,124.04,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114950,75345.00
08/03/2014 21:15,2,0.059,ALERT,214.64,298.17,59.980,1407114904,"274151322000095","019011112586793",22.50,24.50,0,297.26,350.17,1.3,0.0,0.000,222772.7,222772.7,18570,0,0,0,L,1151911521,1,122.68,124.04,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114952,75346.00
08/03/2014 21:15,2,0.008,ALERT,215.32,296.36,59.990,1407114904,"274151322000068","019011112586793",39.28,26.80,0,295.46,391.34,0.0,0.0,0.000,154012.1,154012.1,19029,0,0,0,L,1151911521,1,122.68,124.72,0100,26,0,0,0,0,0,0,220,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1407114954,75347.00
08/03/2014 21:15,2,0.061,ALERT,214.64,297.26,60.012,1407114904,"274151322000054","019011112586793",22.11,25.50,0,296.06,349.86,1.4,0.0,0.000,214152.1,214152.1,18650,0,0,0,L,1151911521,1,122.23,124.04,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407114956,75348.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75349.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75350.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75351.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75352.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75353.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75354.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75355.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75356.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75357.00
08/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407114904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407115775,75358.00
08/03/2014 21:30,2,0.000,ALERT,214.64,298.47,60.012,1407115804,"274151322000083","019011112586793",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,216257.2,216257.2,18601,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1407115839,75359.00
08/03/2014 21:30,2,0.000,ALERT,215.09,297.57,59.990,1407115804,"274151322000076","019011112586793",0.00,24.00,0,294.86,300.27,0.0,0.0,0.000,224864.3,224864.3,18582,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1407115841,75360.00
08/03/2014 21:30,2,0.000,ALERT,214.64,296.96,60.012,1407115804,"274151322000094","019011112586793",0.00,24.30,0,294.86,373.91,0.0,0.0,0.000,155900.4,155900.4,18973,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1407115842,75361.00
08/03/2014 21:30,2,0.000,ALERT,214.41,297.57,60.017,1407115804,"274151322000052","019011112586793",0.00,24.00,0,294.86,300.27,0.0,0.0,0.000,217110.9,217110.9,18545,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1407115844,75362.00
08/03/2014 21:30,2,0.000,ALERT,214.64,297.57,59.975,1407115804,"274151322000085","019011112586793",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,216177.9,216177.9,18501,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1407115846,75363.00
08/03/2014 21:30,2,0.000,ALERT,214.64,296.66,60.017,1407115804,"274151322000087","019011112586793",0.00,29.50,0,294.56,299.67,0.0,0.0,0.000,206157.3,206157.3,18535,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1407115848,75364.00
08/03/2014 21:30,2,0.000,ALERT,213.96,297.87,60.038,1407115804,"274151322000088","019011112586793",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,209870.5,209870.5,18519,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1407115850,75365.00
08/03/2014 21:30,2,0.000,ALERT,214.64,298.47,60.033,1407115804,"274151322000095","019011112586793",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,222772.7,222772.7,18572,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1407115852,75366.00
08/03/2014 21:30,2,0.000,ALERT,215.09,296.96,60.012,1407115804,"274151322000068","019011112586793",0.00,25.30,0,294.56,374.21,0.0,0.0,0.000,154012.1,154012.1,19031,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1407115854,75367.00
08/03/2014 21:30,2,0.000,ALERT,214.41,298.17,60.012,1407115804,"274151322000054","019011112586793",0.00,24.30,0,295.16,300.27,0.0,0.0,0.000,214152.1,214152.1,18652,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1407115856,75368.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75369.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75370.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75371.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75372.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75373.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75374.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75375.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75376.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75377.00
08/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407115804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407116675,75378.00
08/03/2014 21:45,2,0.000,ALERT,212.83,295.76,60.001,1407116704,"274151322000083","019011112586793",0.00,22.30,0,293.96,299.67,0.0,0.0,0.000,216257.2,216257.2,18603,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407116738,75379.00
08/03/2014 21:45,2,0.000,ALERT,213.51,294.86,60.006,1407116704,"274151322000076","019011112586793",0.00,23.00,0,293.66,299.37,0.0,0.0,0.000,224864.3,224864.3,18584,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407116740,75380.00
08/03/2014 21:45,2,0.000,ALERT,213.06,294.86,60.006,1407116704,"274151322000094","019011112586793",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,155900.4,155900.4,18975,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407116742,75381.00
08/03/2014 21:45,2,0.000,ALERT,212.83,295.46,60.006,1407116704,"274151322000052","019011112586793",0.00,23.00,0,293.36,299.67,0.0,0.0,0.000,217110.9,217110.9,18547,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407116744,75382.00
08/03/2014 21:45,2,0.000,ALERT,213.06,295.16,60.006,1407116704,"274151322000085","019011112586793",0.00,22.50,0,293.66,299.67,0.0,0.0,0.000,216177.9,216177.9,18503,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407116746,75383.00
08/03/2014 21:45,2,0.000,ALERT,213.06,295.16,60.006,1407116704,"274151322000087","019011112586793",0.00,27.50,0,293.06,299.07,0.0,0.0,0.000,206157.3,206157.3,18537,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407116748,75384.00
08/03/2014 21:45,2,0.000,ALERT,212.61,295.46,60.001,1407116704,"274151322000088","019011112586793",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,209870.5,209870.5,18521,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407116750,75385.00
08/03/2014 21:45,2,0.000,ALERT,212.83,296.06,59.980,1407116704,"274151322000095","019011112586793",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,222772.7,222772.7,18574,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407116752,75386.00
08/03/2014 21:45,2,0.000,ALERT,213.74,294.56,60.006,1407116704,"274151322000068","019011112586793",0.00,24.00,0,293.36,298.47,0.0,0.0,0.000,154012.1,154012.1,19033,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407116754,75387.00
08/03/2014 21:45,2,0.000,ALERT,212.83,295.16,60.001,1407116704,"274151322000054","019011112586793",0.00,23.30,0,293.96,299.67,0.0,0.0,0.000,214152.1,214152.1,18654,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407116756,75388.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75389.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75390.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75391.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75392.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75393.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75394.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75395.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75396.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75397.00
08/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407116704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407117575,75398.00
08/03/2014 22:00,2,0.000,ALERT,214.64,298.17,60.017,1407117604,"274151322000083","019011112586793",0.00,21.30,0,293.66,300.57,0.0,0.0,0.000,216257.2,216257.2,18605,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407117640,75399.00
08/03/2014 22:00,2,0.000,ALERT,214.87,297.26,60.059,1407117604,"274151322000076","019011112586793",0.00,22.00,0,293.66,300.57,0.0,0.0,0.000,224864.3,224864.3,18586,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407117642,75400.00
08/03/2014 22:00,2,0.000,ALERT,214.64,296.96,60.038,1407117604,"274151322000094","019011112586793",0.00,22.00,0,293.36,299.67,0.0,0.0,0.000,155900.4,155900.4,18977,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407117643,75401.00
08/03/2014 22:00,2,0.000,ALERT,214.19,298.17,60.038,1407117604,"274151322000052","019011112586793",0.00,21.80,0,293.66,300.57,0.0,0.0,0.000,217110.9,217110.9,18549,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407117645,75402.00
08/03/2014 22:00,2,0.000,ALERT,214.64,297.26,60.038,1407117604,"274151322000085","019011112586793",0.00,21.50,0,293.66,300.57,0.0,0.0,0.000,216177.9,216177.9,18505,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407117647,75403.00
08/03/2014 22:00,2,0.000,ALERT,214.41,297.26,60.038,1407117604,"274151322000087","019011112586793",0.00,25.80,0,293.06,299.97,0.0,0.0,0.000,206157.3,206157.3,18539,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407117649,75404.00
08/03/2014 22:00,2,0.000,ALERT,214.19,297.57,60.028,1407117604,"274151322000088","019011112586793",0.00,21.50,0,293.66,300.27,0.0,0.0,0.000,209870.5,209870.5,18523,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407117651,75405.00
08/03/2014 22:00,2,0.000,ALERT,214.41,298.47,60.075,1407117604,"274151322000095","019011112586793",0.00,21.50,0,294.56,301.17,0.0,0.0,0.000,222772.7,222772.7,18576,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407117653,75406.00
08/03/2014 22:00,2,0.000,ALERT,215.32,296.96,60.038,1407117604,"274151322000068","019011112586793",0.00,23.00,0,293.06,299.37,0.0,0.0,0.000,154012.1,154012.1,19035,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407117655,75407.00
08/03/2014 22:00,2,0.000,ALERT,214.19,298.17,60.065,1407117604,"274151322000054","019011112586793",0.00,22.00,0,293.66,300.87,0.0,0.0,0.000,214152.1,214152.1,18656,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407117657,75408.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75409.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75410.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75411.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75412.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75413.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75414.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75415.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75416.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75417.00
08/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407117604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407118463,75418.00
08/03/2014 22:15,2,0.000,ALERT,215.09,298.47,60.028,1407118504,"274151322000083","019011112586793",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,216257.2,216257.2,18607,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407118539,75419.00
08/03/2014 22:15,2,0.000,ALERT,215.54,298.77,60.022,1407118504,"274151322000076","019011112586793",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,224864.3,224864.3,18588,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407118541,75420.00
08/03/2014 22:15,2,0.000,ALERT,215.09,298.47,60.033,1407118504,"274151322000094","019011112586793",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,155900.4,155900.4,18979,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407118543,75421.00
08/03/2014 22:15,2,0.000,ALERT,214.87,298.17,60.028,1407118504,"274151322000052","019011112586793",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,217110.9,217110.9,18551,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407118545,75422.00
08/03/2014 22:15,2,0.000,ALERT,215.32,298.77,60.017,1407118504,"274151322000085","019011112586793",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,216177.9,216177.9,18507,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407118547,75423.00
08/03/2014 22:15,2,0.000,ALERT,215.09,297.87,60.028,1407118504,"274151322000087","019011112586793",0.00,24.30,0,295.16,299.97,0.0,0.0,0.000,206157.3,206157.3,18541,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407118549,75424.00
08/03/2014 22:15,2,0.000,ALERT,214.87,298.17,60.028,1407118504,"274151322000088","019011112586793",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,209870.5,209870.5,18525,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407118551,75425.00
08/03/2014 22:15,2,0.000,ALERT,215.09,299.67,60.017,1407118504,"274151322000095","019011112586793",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,222772.7,222772.7,18578,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407118553,75426.00
08/03/2014 22:15,2,0.000,ALERT,215.77,297.87,60.022,1407118504,"274151322000068","019011112586793",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,154012.1,154012.1,19037,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407118555,75427.00
08/03/2014 22:15,2,0.000,ALERT,214.87,298.47,60.028,1407118504,"274151322000054","019011112586793",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,214152.1,214152.1,18658,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407118557,75428.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75429.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75430.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75431.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75432.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75433.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75434.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75435.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75436.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75437.00
08/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407118504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407119365,75438.00
08/03/2014 22:30,2,0.000,ALERT,215.09,298.17,60.038,1407119404,"274151322000083","019011112586793",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,216257.2,216257.2,18609,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407119440,75439.00
08/03/2014 22:30,2,0.000,ALERT,215.54,297.87,60.033,1407119404,"274151322000076","019011112586793",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,224864.3,224864.3,18590,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407119442,75440.00
08/03/2014 22:30,2,0.000,ALERT,215.09,297.26,60.006,1407119404,"274151322000094","019011112586793",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,155900.4,155900.4,18981,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407119443,75441.00
08/03/2014 22:30,2,0.000,ALERT,214.87,297.57,60.028,1407119404,"274151322000052","019011112586793",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,217110.9,217110.9,18553,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407119445,75442.00
08/03/2014 22:30,2,0.000,ALERT,215.32,297.57,60.033,1407119404,"274151322000085","019011112586793",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,216177.9,216177.9,18509,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407119447,75443.00
08/03/2014 22:30,2,0.000,ALERT,215.09,297.57,60.038,1407119404,"274151322000087","019011112586793",0.00,23.30,0,295.46,300.57,0.0,0.0,0.000,206157.3,206157.3,18543,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407119449,75444.00
08/03/2014 22:30,2,0.000,ALERT,214.64,297.87,59.996,1407119404,"274151322000088","019011112586793",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,209870.5,209870.5,18527,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407119451,75445.00
08/03/2014 22:30,2,0.000,ALERT,215.32,298.77,60.038,1407119404,"274151322000095","019011112586793",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,222772.7,222772.7,18580,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407119453,75446.00
08/03/2014 22:30,2,0.000,ALERT,215.54,297.26,60.033,1407119404,"274151322000068","019011112586793",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,154012.1,154012.1,19039,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407119455,75447.00
08/03/2014 22:30,2,0.000,ALERT,214.87,298.17,60.033,1407119404,"274151322000054","019011112586793",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,214152.1,214152.1,18660,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407119456,75448.00
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75449.00
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75450.00
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75451.00
