ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75452.00
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75453.00
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75454.00
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75455.00
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75456.00
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75457.00
08/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407119404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407120263,75458.00
08/03/2014 22:45,2,0.000,ALERT,215.77,299.97,60.033,1407120304,"274151322000083","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,216257.2,216257.2,18611,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407120339,75459.00
08/03/2014 22:45,2,0.000,ALERT,216.45,299.07,60.012,1407120304,"274151322000076","019011112586793",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,224864.3,224864.3,18592,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407120341,75460.00
08/03/2014 22:45,2,0.000,ALERT,216.00,298.77,60.012,1407120304,"274151322000094","019011112586793",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,155900.4,155900.4,18983,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407120343,75461.00
08/03/2014 22:45,2,0.000,ALERT,215.77,299.67,60.017,1407120304,"274151322000052","019011112586793",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,217110.9,217110.9,18555,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407120345,75462.00
08/03/2014 22:45,2,0.000,ALERT,216.00,299.37,60.017,1407120304,"274151322000085","019011112586793",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,216177.9,216177.9,18511,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407120347,75463.00
08/03/2014 22:45,2,0.000,ALERT,216.00,298.77,60.033,1407120304,"274151322000087","019011112586793",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,206157.3,206157.3,18545,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407120349,75464.00
08/03/2014 22:45,2,0.000,ALERT,215.54,299.37,60.054,1407120304,"274151322000088","019011112586793",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,209870.5,209870.5,18529,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407120351,75465.00
08/03/2014 22:45,2,0.000,ALERT,216.00,300.57,60.017,1407120304,"274151322000095","019011112586793",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,222772.7,222772.7,18582,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407120352,75466.00
08/03/2014 22:45,2,0.000,ALERT,216.67,298.77,60.038,1407120304,"274151322000068","019011112586793",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,154012.1,154012.1,19041,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407120354,75467.00
08/03/2014 22:45,2,0.000,ALERT,215.77,299.67,60.022,1407120304,"274151322000054","019011112586793",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,214152.1,214152.1,18662,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407120356,75468.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75469.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75470.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75471.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75472.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75473.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75474.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75475.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75476.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75477.00
08/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407120304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407121176,75478.00
08/03/2014 23:00,2,0.000,ALERT,215.54,298.77,60.006,1407121205,"274151322000083","019011112586793",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,216257.2,216257.2,18613,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407121239,75479.00
08/03/2014 23:00,2,0.000,ALERT,216.00,299.07,60.033,1407121205,"274151322000076","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,224864.3,224864.3,18594,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407121241,75480.00
08/03/2014 23:00,2,0.000,ALERT,215.54,298.17,60.017,1407121205,"274151322000094","019011112586793",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,155900.4,155900.4,18985,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407121243,75481.00
08/03/2014 23:00,2,0.000,ALERT,215.32,298.47,60.028,1407121205,"274151322000052","019011112586793",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,217110.9,217110.9,18557,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407121245,75482.00
08/03/2014 23:00,2,0.000,ALERT,215.77,298.77,60.028,1407121205,"274151322000085","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,216177.9,216177.9,18513,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407121247,75483.00
08/03/2014 23:00,2,0.000,ALERT,215.77,297.57,60.033,1407121205,"274151322000087","019011112586793",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,206157.3,206157.3,18547,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407121249,75484.00
08/03/2014 23:00,2,0.000,ALERT,215.09,298.17,60.028,1407121205,"274151322000088","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,209870.5,209870.5,18531,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407121250,75485.00
08/03/2014 23:00,2,0.000,ALERT,215.32,299.67,60.028,1407121205,"274151322000095","019011112586793",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,222772.7,222772.7,18584,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407121252,75486.00
08/03/2014 23:00,2,0.000,ALERT,216.00,297.87,60.028,1407121205,"274151322000068","019011112586793",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,154012.1,154012.1,19043,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407121254,75487.00
08/03/2014 23:00,2,0.000,ALERT,215.54,298.47,60.038,1407121205,"274151322000054","019011112586793",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,214152.1,214152.1,18664,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407121256,75488.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75489.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75490.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75491.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75492.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75493.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75494.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75495.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75496.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75497.00
08/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407121205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122076,75498.00
08/03/2014 23:15,2,0.000,ALERT,215.54,299.97,60.028,1407122103,"274151322000083","019011112586793",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,216257.2,216257.2,18615,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407122138,75499.00
08/03/2014 23:15,2,0.000,ALERT,216.22,299.07,60.022,1407122103,"274151322000076","019011112586793",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,224864.3,224864.3,18596,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407122140,75500.00
08/03/2014 23:15,2,0.000,ALERT,215.54,298.77,60.022,1407122103,"274151322000094","019011112586793",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,155900.4,155900.4,18987,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407122143,75501.00
08/03/2014 23:15,2,0.000,ALERT,215.54,299.37,60.022,1407122103,"274151322000052","019011112586793",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,217110.9,217110.9,18559,0,0,0,L,1151911521,1,121.55,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407122144,75502.00
08/03/2014 23:15,2,0.000,ALERT,215.77,299.07,60.033,1407122103,"274151322000085","019011112586793",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,216177.9,216177.9,18515,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407122146,75503.00
08/03/2014 23:15,2,0.000,ALERT,215.54,298.47,60.012,1407122103,"274151322000087","019011112586793",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,206157.3,206157.3,18549,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407122148,75504.00
08/03/2014 23:15,2,0.000,ALERT,215.09,299.37,60.028,1407122103,"274151322000088","019011112586793",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,209870.5,209870.5,18533,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407122150,75505.00
08/03/2014 23:15,2,0.000,ALERT,215.54,300.27,60.028,1407122103,"274151322000095","019011112586793",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,222772.7,222772.7,18586,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407122152,75506.00
08/03/2014 23:15,2,0.000,ALERT,216.22,298.77,60.022,1407122103,"274151322000068","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,154012.1,154012.1,19045,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407122154,75507.00
08/03/2014 23:15,2,0.000,ALERT,215.32,299.67,60.022,1407122103,"274151322000054","019011112586793",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,214152.1,214152.1,18666,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407122156,75508.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75509.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75510.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75511.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75512.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75513.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75514.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75515.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75516.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75517.00
08/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407122103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407122976,75518.00
08/03/2014 23:30,2,0.000,ALERT,215.09,298.77,60.028,1407123004,"274151322000083","019011112586793",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,216257.2,216257.2,18617,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123039,75519.00
08/03/2014 23:30,2,0.000,ALERT,215.77,298.77,60.059,1407123004,"274151322000076","019011112586793",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,224864.3,224864.3,18598,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123041,75520.00
08/03/2014 23:30,2,0.000,ALERT,215.32,298.17,60.038,1407123004,"274151322000094","019011112586793",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,155900.4,155900.4,18989,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123043,75521.00
08/03/2014 23:30,2,0.000,ALERT,214.87,298.47,60.022,1407123004,"274151322000052","019011112586793",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,217110.9,217110.9,18561,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407123045,75522.00
08/03/2014 23:30,2,0.000,ALERT,215.09,298.77,60.017,1407123004,"274151322000085","019011112586793",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,216177.9,216177.9,18517,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123046,75523.00
08/03/2014 23:30,2,0.000,ALERT,215.09,297.87,60.022,1407123004,"274151322000087","019011112586793",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,206157.3,206157.3,18551,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407123048,75524.00
08/03/2014 23:30,2,0.000,ALERT,214.64,298.77,60.028,1407123004,"274151322000088","019011112586793",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,209870.5,209870.5,18535,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123050,75525.00
08/03/2014 23:30,2,0.000,ALERT,215.09,299.67,60.022,1407123004,"274151322000095","019011112586793",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,222772.7,222772.7,18588,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123052,75526.00
08/03/2014 23:30,2,0.000,ALERT,215.77,297.87,60.022,1407123004,"274151322000068","019011112586793",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,154012.1,154012.1,19047,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123054,75527.00
08/03/2014 23:30,2,0.000,ALERT,214.87,298.47,60.022,1407123004,"274151322000054","019011112586793",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,214152.1,214152.1,18668,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407123056,75528.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75529.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75530.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75531.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75532.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75533.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75534.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75535.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75536.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75537.00
08/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407123004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407123863,75538.00
08/03/2014 23:45,2,0.000,ALERT,214.87,298.47,59.990,1407123904,"274151322000083","019011112586793",0.00,17.30,0,284.64,301.47,0.0,0.0,0.000,216257.2,216257.2,18619,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123939,75539.00
08/03/2014 23:45,2,0.000,ALERT,215.54,298.47,60.022,1407123904,"274151322000076","019011112586793",0.00,17.80,0,284.64,301.17,0.0,0.0,0.000,224864.3,224864.3,18600,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123941,75540.00
08/03/2014 23:45,2,0.000,ALERT,214.87,297.87,60.022,1407123904,"274151322000094","019011112586793",0.00,17.50,0,284.34,300.27,0.0,0.0,0.000,155900.4,155900.4,18991,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123943,75541.00
08/03/2014 23:45,2,0.000,ALERT,214.64,297.87,60.028,1407123904,"274151322000052","019011112586793",0.00,17.80,0,284.34,301.17,0.0,0.0,0.000,217110.9,217110.9,18563,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123945,75542.00
08/03/2014 23:45,2,0.000,ALERT,215.09,298.77,60.028,1407123904,"274151322000085","019011112586793",0.00,17.50,0,284.64,300.87,0.0,0.0,0.000,216177.9,216177.9,18519,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123947,75543.00
08/03/2014 23:45,2,0.000,ALERT,215.09,297.57,60.059,1407123904,"274151322000087","019011112586793",0.00,19.50,0,283.74,300.27,0.0,0.0,0.000,206157.3,206157.3,18553,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123948,75544.00
08/03/2014 23:45,2,0.000,ALERT,214.64,297.87,60.028,1407123904,"274151322000088","019011112586793",0.00,17.80,0,284.34,300.87,0.0,0.0,0.000,209870.5,209870.5,18537,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123950,75545.00
08/03/2014 23:45,2,0.000,ALERT,214.87,299.37,60.028,1407123904,"274151322000095","019011112586793",0.00,17.30,0,285.84,301.77,0.0,0.0,0.000,222772.7,222772.7,18590,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123952,75546.00
08/03/2014 23:45,2,0.000,ALERT,215.54,297.57,60.028,1407123904,"274151322000068","019011112586793",0.00,18.30,0,284.04,299.97,0.0,0.0,0.000,154012.1,154012.1,19049,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123954,75547.00
08/03/2014 23:45,2,0.000,ALERT,214.87,298.17,60.017,1407123904,"274151322000054","019011112586793",0.00,18.00,0,284.34,301.47,0.0,0.0,0.000,214152.1,214152.1,18670,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407123956,75548.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,42252.800000012,42252.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75549.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,37766,37766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75550.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37907.6,37907.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75551.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,35634.199999988,35634.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75552.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,41546.600000011,41546.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75553.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,38330,38330,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75554.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,48038.900000036,48038.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75555.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,47027.9,47027.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75556.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,44200,44200,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75557.00
08/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407123904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,41757.100000025,41757.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407124776,75558.00
